ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 00:00,2,0.000,ALERT,214.64,305.08,59.954,1476072004,"201051344000645","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,576787.8,576787.8,4465,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072006,1104854.00
10/10/2016 00:00,2,0.000,ALERT,213.29,302.98,59.944,1476072004,"274151322000085","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,813762.5,813762.5,4434,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072008,1104855.00
10/10/2016 00:00,2,0.000,ALERT,214.64,305.08,59.938,1476072004,"201051344000633","219011344069620",0.00,6.70,0,300.57,306.28,0.0,0.0,0.000,568476.7,568476.7,4463,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072010,1104856.00
10/10/2016 00:00,2,0.000,ALERT,214.19,305.08,59.996,1476072004,"201051344000469","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,571159.1,571159.1,4465,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072012,1104857.00
10/10/2016 00:00,2,0.000,ALERT,213.29,303.28,59.970,1476072004,"201051344000646","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,571115.1,571115.1,4452,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072013,1104858.00
10/10/2016 00:00,2,0.000,ALERT,212.83,303.88,59.938,1476072004,"274151322000052","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,837320.3,837320.3,4441,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072015,1104859.00
10/10/2016 00:00,2,0.000,ALERT,213.74,303.88,59.954,1476072004,"201051344000585","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,581468.3,581468.3,4457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072017,1104860.00
10/10/2016 00:00,2,0.000,ALERT,213.51,303.88,59.949,1476072004,"201051344001230","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,573945.9,573945.9,4464,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072019,1104861.00
10/10/2016 00:00,2,0.000,ALERT,213.96,304.48,59.965,1476072004,"201051344000582","219011344069620",0.00,6.70,0,301.77,305.38,0.0,0.0,0.000,566712.7,566712.7,4453,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072020,1104862.00
10/10/2016 00:00,2,0.000,ALERT,213.29,303.58,59.991,1476072004,"201051344000955","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,580951.3,580951.3,4453,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072022,1104863.00
10/10/2016 00:00,2,0.000,ALERT,213.06,302.37,59.954,1476072004,"274151322000094","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,690299.3,690299.3,4528,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072024,1104864.00
10/10/2016 00:00,2,0.000,ALERT,214.19,305.98,59.959,1476072004,"201051344000579","219011344069620",0.00,7.30,0,303.28,307.18,0.0,0.0,0.000,585753.6,585753.6,4453,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072026,1104865.00
10/10/2016 00:00,2,0.000,ALERT,213.51,303.88,59.954,1476072004,"201051344000890","219011344069620",0.00,7.70,0,301.17,305.68,0.0,0.0,0.000,578192.7,578192.7,4452,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072028,1104866.00
10/10/2016 00:00,2,0.000,ALERT,213.74,303.58,59.959,1476072004,"201051344000438","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,579630.0,579630.0,4456,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072030,1104867.00
10/10/2016 00:00,2,0.000,ALERT,213.74,302.98,59.954,1476072004,"201051344000417","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,570420.9,570420.9,4464,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072031,1104868.00
10/10/2016 00:00,2,0.000,ALERT,213.29,302.98,59.959,1476072004,"274151322000083","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,829647.2,829647.2,4445,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072033,1104869.00
10/10/2016 00:00,2,0.000,ALERT,213.74,302.68,59.922,1476072004,"274151322000076","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,885903.9,885903.9,4450,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072035,1104870.00
10/10/2016 00:00,2,0.000,ALERT,214.19,305.98,59.959,1476072004,"201051344000868","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,569888.2,569888.2,4459,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072037,1104871.00
10/10/2016 00:00,2,0.000,ALERT,213.06,304.18,59.938,1476072004,"274151322000095","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,876957.0,876957.0,4455,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072039,1104872.00
10/10/2016 00:00,2,0.000,ALERT,213.96,305.38,59.954,1476072004,"201051344000988","219011344069620",0.00,7.30,0,300.27,306.28,0.0,0.0,0.000,544977.3,544977.3,4452,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072040,1104873.00
10/10/2016 00:00,2,0.000,ALERT,213.29,302.68,59.970,1476072004,"201051344001025","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,579960.0,579960.0,4450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072042,1104874.00
10/10/2016 00:00,2,0.000,ALERT,214.19,305.68,59.928,1476072004,"201051344000458","219011344069620",0.00,8.00,0,302.68,307.48,0.0,0.0,0.000,577352.8,577352.8,4464,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072044,1104875.00
10/10/2016 00:00,2,0.000,ALERT,214.64,305.38,59.959,1476072004,"201051344000853","219011344069620",0.00,6.70,0,302.37,306.88,0.0,0.0,0.000,576626.0,576626.0,4468,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072046,1104876.00
10/10/2016 00:00,2,0.000,ALERT,213.96,303.58,59.954,1476072004,"201051344000685","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,578765.6,578765.6,4462,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072047,1104877.00
10/10/2016 00:00,2,0.000,ALERT,213.74,302.98,59.986,1476072004,"201051344000917","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,575663.4,575663.4,4455,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072049,1104878.00
10/10/2016 00:00,2,0.000,ALERT,213.96,303.88,59.959,1476072004,"201051344001145","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,580926.0,580926.0,4461,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072051,1104879.00
10/10/2016 00:00,2,0.000,ALERT,213.74,302.98,59.954,1476072004,"201051344000651","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,574159.0,574159.0,4451,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072053,1104880.00
10/10/2016 00:00,2,0.000,ALERT,212.61,302.98,59.944,1476072004,"274151322000088","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,798083.4,798083.4,4436,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072055,1104881.00
10/10/2016 00:00,2,0.000,ALERT,213.51,302.07,59.949,1476072004,"274151322000068","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,690917.0,690917.0,4532,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072057,1104882.00
10/10/2016 00:00,2,0.000,ALERT,213.29,303.28,59.938,1476072004,"201051344001135","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,570271.4,570271.4,4447,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072058,1104883.00
10/10/2016 00:00,2,0.000,ALERT,213.96,305.98,59.959,1476072004,"201051344000594","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,581817.2,581817.2,4456,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072060,1104884.00
10/10/2016 00:00,2,0.000,ALERT,213.74,303.28,59.959,1476072004,"201051344001203","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,578541.1,578541.1,4458,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072062,1104885.00
10/10/2016 00:00,2,0.000,ALERT,213.06,302.98,59.959,1476072004,"274151322000054","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,814422.4,814422.4,4434,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072064,1104886.00
10/10/2016 00:00,2,0.000,ALERT,214.41,305.08,59.954,1476072004,"201051344000867","219011344069620",0.00,7.70,0,301.77,307.18,0.0,0.0,0.000,568973.2,568973.2,4462,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072066,1104887.00
10/10/2016 00:00,2,0.000,ALERT,213.74,303.58,59.922,1476072004,"201051344001093","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,574963.6,574963.6,4463,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072068,1104888.00
10/10/2016 00:00,2,0.000,ALERT,213.96,305.68,59.965,1476072004,"201051344000900","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,585847.9,585847.9,4469,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072069,1104889.00
10/10/2016 00:00,2,0.000,ALERT,214.41,304.78,60.007,1476072004,"201051344000648","219011344069620",0.00,6.70,0,301.77,306.58,0.0,0.0,0.000,574351.3,574351.3,4456,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072071,1104890.00
10/10/2016 00:00,2,0.000,ALERT,214.41,305.98,59.965,1476072004,"201051344000569","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,585777.3,585777.3,4457,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072073,1104891.00
10/10/2016 00:00,2,0.000,ALERT,214.19,305.68,59.938,1476072004,"201051344000983","219011344069620",0.00,7.30,0,302.98,307.18,0.0,0.0,0.000,578427.3,578427.3,4466,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072075,1104892.00
10/10/2016 00:00,2,0.000,ALERT,214.41,305.38,59.965,1476072004,"201051344001158","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,569725.2,569725.2,4460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072077,1104893.00
10/10/2016 00:00,2,0.000,ALERT,214.41,305.68,59.959,1476072004,"201051344000576","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,577326.5,577326.5,4470,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072078,1104894.00
10/10/2016 00:00,2,0.000,ALERT,213.29,302.37,59.954,1476072004,"274151322000087","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,786319.9,786319.9,4484,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072080,1104895.00
10/10/2016 00:15,2,0.000,ALERT,213.51,303.58,59.928,1476072903,"201051344000645","219011344069620",0.00,7.70,0,302.07,307.18,0.0,0.0,0.000,576787.8,576787.8,4467,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072905,1104896.00
10/10/2016 00:15,2,0.000,ALERT,212.61,302.98,59.965,1476072903,"274151322000085","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,813762.5,813762.5,4436,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072907,1104897.00
10/10/2016 00:15,2,0.000,ALERT,213.51,302.98,59.959,1476072903,"201051344000633","219011344069620",0.00,7.00,0,300.27,306.58,0.0,0.0,0.000,568476.7,568476.7,4465,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072909,1104898.00
10/10/2016 00:15,2,0.000,ALERT,213.06,303.28,59.975,1476072903,"201051344000469","219011344069620",0.00,6.70,0,301.17,306.88,0.0,0.0,0.000,571159.1,571159.1,4467,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072911,1104899.00
10/10/2016 00:15,2,0.000,ALERT,213.06,302.37,59.975,1476072903,"201051344000646","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,571115.1,571115.1,4454,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072912,1104900.00
10/10/2016 00:15,2,0.000,ALERT,212.38,302.68,59.959,1476072903,"274151322000052","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,837320.3,837320.3,4443,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072914,1104901.00
10/10/2016 00:15,2,0.000,ALERT,213.51,302.98,59.975,1476072903,"201051344000585","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,581468.3,581468.3,4459,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072916,1104902.00
10/10/2016 00:15,2,0.000,ALERT,213.06,302.98,59.965,1476072903,"201051344001230","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,573945.9,573945.9,4466,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072918,1104903.00
10/10/2016 00:15,2,0.000,ALERT,213.74,303.58,59.975,1476072903,"201051344000582","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,566712.7,566712.7,4455,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072920,1104904.00
10/10/2016 00:15,2,0.000,ALERT,212.83,302.68,59.922,1476072903,"201051344000955","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,580951.3,580951.3,4455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072921,1104905.00
10/10/2016 00:15,2,0.000,ALERT,212.61,302.37,59.970,1476072903,"274151322000094","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,690299.3,690299.3,4530,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072923,1104906.00
10/10/2016 00:15,2,0.000,ALERT,212.83,303.88,59.954,1476072903,"201051344000579","219011344069620",0.00,7.30,0,302.68,307.78,0.0,0.0,0.000,585753.6,585753.6,4455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072925,1104907.00
10/10/2016 00:15,2,0.000,ALERT,213.06,302.98,59.970,1476072903,"201051344000890","219011344069620",0.00,7.70,0,301.17,305.98,0.0,0.0,0.000,578192.7,578192.7,4454,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072927,1104908.00
10/10/2016 00:15,2,0.000,ALERT,213.51,302.68,59.975,1476072903,"201051344000438","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,579630.0,579630.0,4458,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072929,1104909.00
10/10/2016 00:15,2,0.000,ALERT,213.51,302.07,59.975,1476072903,"201051344000417","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,570420.9,570420.9,4466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072930,1104910.00
10/10/2016 00:15,2,0.000,ALERT,212.83,303.28,60.007,1476072903,"274151322000083","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,829647.2,829647.2,4447,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072932,1104911.00
10/10/2016 00:15,2,0.000,ALERT,213.06,302.68,59.965,1476072903,"274151322000076","219011344069620",0.00,7.70,0,301.17,305.68,0.0,0.0,0.000,885903.9,885903.9,4452,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072934,1104912.00
10/10/2016 00:15,2,0.000,ALERT,213.06,304.18,59.970,1476072903,"201051344000868","219011344069620",0.00,7.00,0,302.98,308.09,0.0,0.0,0.000,569888.2,569888.2,4461,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072936,1104913.00
10/10/2016 00:15,2,0.000,ALERT,212.61,304.48,59.959,1476072903,"274151322000095","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,876957.0,876957.0,4457,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072938,1104914.00
10/10/2016 00:15,2,0.000,ALERT,212.83,303.28,59.970,1476072903,"201051344000988","219011344069620",0.00,7.30,0,299.67,306.58,0.0,0.0,0.000,544977.3,544977.3,4454,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072940,1104915.00
10/10/2016 00:15,2,0.000,ALERT,213.29,302.07,59.970,1476072903,"201051344001025","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,579960.0,579960.0,4452,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072942,1104916.00
10/10/2016 00:15,2,0.000,ALERT,213.06,303.58,59.938,1476072903,"201051344000458","219011344069620",0.00,8.00,0,302.07,307.48,0.0,0.0,0.000,577352.8,577352.8,4466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072943,1104917.00
10/10/2016 00:15,2,0.000,ALERT,213.51,303.58,59.933,1476072903,"201051344000853","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,576626.0,576626.0,4470,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072945,1104918.00
10/10/2016 00:15,2,0.000,ALERT,213.74,302.98,59.965,1476072903,"201051344000685","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,578765.6,578765.6,4464,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072947,1104919.00
10/10/2016 00:15,2,0.000,ALERT,213.51,302.07,59.928,1476072903,"201051344000917","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,575663.4,575663.4,4457,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072949,1104920.00
10/10/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1476072903,"201051344001145","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,580926.0,580926.0,4463,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072951,1104921.00
10/10/2016 00:15,2,0.000,ALERT,213.51,301.77,59.975,1476072903,"201051344000651","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,574159.0,574159.0,4453,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072953,1104922.00
10/10/2016 00:15,2,0.000,ALERT,212.16,302.98,59.975,1476072903,"274151322000088","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,798083.4,798083.4,4438,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072954,1104923.00
10/10/2016 00:15,2,0.000,ALERT,213.29,302.07,59.944,1476072903,"274151322000068","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,690917.0,690917.0,4534,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072956,1104924.00
10/10/2016 00:15,2,0.000,ALERT,213.06,302.68,59.959,1476072903,"201051344001135","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,570271.4,570271.4,4449,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072958,1104925.00
10/10/2016 00:15,2,0.000,ALERT,212.83,304.18,59.949,1476072903,"201051344000594","219011344069620",0.00,7.30,0,301.77,307.48,0.0,0.0,0.000,581817.2,581817.2,4458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072960,1104926.00
10/10/2016 00:15,2,0.000,ALERT,213.51,302.37,59.970,1476072903,"201051344001203","219011344069620",0.00,7.00,0,300.57,306.58,0.0,0.0,0.000,578541.1,578541.1,4460,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072961,1104927.00
10/10/2016 00:15,2,0.000,ALERT,212.61,302.98,59.970,1476072903,"274151322000054","219011344069620",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,814422.4,814422.4,4436,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072963,1104928.00
10/10/2016 00:15,2,0.000,ALERT,213.29,303.58,59.965,1476072903,"201051344000867","219011344069620",0.00,7.70,0,301.77,307.48,0.0,0.0,0.000,568973.2,568973.2,4464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072965,1104929.00
10/10/2016 00:15,2,0.000,ALERT,213.29,302.68,59.949,1476072903,"201051344001093","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,574963.6,574963.6,4465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072967,1104930.00
10/10/2016 00:15,2,0.000,ALERT,212.83,303.58,60.002,1476072903,"201051344000900","219011344069620",0.00,7.30,0,301.77,307.18,0.0,0.0,0.000,585847.9,585847.9,4471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072969,1104931.00
10/10/2016 00:15,2,0.000,ALERT,213.29,302.98,59.965,1476072903,"201051344000648","219011344069620",0.00,6.70,0,301.47,307.18,0.0,0.0,0.000,574351.3,574351.3,4458,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072971,1104932.00
10/10/2016 00:15,2,0.000,ALERT,213.29,304.18,59.965,1476072903,"201051344000569","219011344069620",0.00,7.30,0,302.68,308.09,0.0,0.0,0.000,585777.3,585777.3,4459,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072972,1104933.00
10/10/2016 00:15,2,0.000,ALERT,213.06,303.88,59.944,1476072903,"201051344000983","219011344069620",0.00,7.30,0,302.07,307.48,0.0,0.0,0.000,578427.3,578427.3,4468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072974,1104934.00
10/10/2016 00:15,2,0.000,ALERT,213.29,303.58,59.959,1476072903,"201051344001158","219011344069620",0.00,6.70,0,301.47,306.88,0.0,0.0,0.000,569725.2,569725.2,4462,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072976,1104935.00
10/10/2016 00:15,2,0.000,ALERT,213.74,304.18,59.938,1476072903,"201051344000576","219011344069620",0.00,7.30,0,302.07,307.48,0.0,0.0,0.000,577326.5,577326.5,4472,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476072978,1104936.00
10/10/2016 00:15,2,0.000,ALERT,212.83,302.07,59.965,1476072903,"274151322000087","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,786319.9,786319.9,4486,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476072980,1104937.00
10/10/2016 00:30,2,0.000,ALERT,213.51,303.58,59.996,1476073803,"201051344000645","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,576787.8,576787.8,4469,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073806,1104938.00
10/10/2016 00:30,2,0.000,ALERT,213.06,303.28,60.034,1476073803,"274151322000085","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,813762.5,813762.5,4438,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073808,1104939.00
10/10/2016 00:30,2,0.000,ALERT,213.74,303.28,59.986,1476073803,"201051344000633","219011344069620",0.00,7.00,0,299.37,304.78,0.0,0.0,0.000,568476.7,568476.7,4467,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073810,1104940.00
10/10/2016 00:30,2,0.000,ALERT,213.29,303.58,59.991,1476073803,"201051344000469","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,571159.1,571159.1,4469,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073811,1104941.00
10/10/2016 00:30,2,0.000,ALERT,212.83,302.07,59.965,1476073803,"201051344000646","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,571115.1,571115.1,4456,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073813,1104942.00
10/10/2016 00:30,2,0.000,ALERT,212.61,303.28,59.996,1476073803,"274151322000052","219011344069620",0.00,7.70,0,299.97,305.38,0.0,0.0,0.000,837320.3,837320.3,4445,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073815,1104943.00
10/10/2016 00:30,2,0.000,ALERT,213.29,302.68,60.007,1476073803,"201051344000585","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,581468.3,581468.3,4461,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073817,1104944.00
10/10/2016 00:30,2,0.000,ALERT,213.06,302.68,59.991,1476073803,"201051344001230","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,573945.9,573945.9,4468,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073819,1104945.00
10/10/2016 00:30,2,0.000,ALERT,213.74,303.28,59.996,1476073803,"201051344000582","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,566712.7,566712.7,4457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073820,1104946.00
10/10/2016 00:30,2,0.000,ALERT,212.83,302.37,60.002,1476073803,"201051344000955","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,580951.3,580951.3,4457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073822,1104947.00
10/10/2016 00:30,2,0.000,ALERT,212.83,302.37,60.023,1476073803,"274151322000094","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,690299.3,690299.3,4532,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073824,1104948.00
10/10/2016 00:30,2,0.000,ALERT,213.06,304.18,59.986,1476073803,"201051344000579","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,585753.6,585753.6,4457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073826,1104949.00
10/10/2016 00:30,2,0.000,ALERT,213.29,302.98,59.996,1476073803,"201051344000890","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,578192.7,578192.7,4456,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073828,1104950.00
10/10/2016 00:30,2,0.000,ALERT,213.51,302.37,59.991,1476073803,"201051344000438","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,579630.0,579630.0,4460,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073829,1104951.00
10/10/2016 00:30,2,0.000,ALERT,213.51,302.07,59.991,1476073803,"201051344000417","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,570420.9,570420.9,4468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073831,1104952.00
10/10/2016 00:30,2,0.000,ALERT,212.83,303.28,59.991,1476073803,"274151322000083","219011344069620",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,829647.2,829647.2,4449,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073833,1104953.00
10/10/2016 00:30,2,0.000,ALERT,213.06,302.37,59.954,1476073803,"274151322000076","219011344069620",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,885903.9,885903.9,4454,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073835,1104954.00
10/10/2016 00:30,2,0.000,ALERT,213.06,304.18,59.986,1476073803,"201051344000868","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,569888.2,569888.2,4463,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073837,1104955.00
10/10/2016 00:30,2,0.000,ALERT,212.83,303.88,59.975,1476073803,"274151322000095","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,876957.0,876957.0,4459,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073838,1104956.00
10/10/2016 00:30,2,0.000,ALERT,212.83,303.58,60.023,1476073803,"201051344000988","219011344069620",0.00,7.70,0,298.47,304.78,0.0,0.0,0.000,544977.3,544977.3,4456,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073840,1104957.00
10/10/2016 00:30,2,0.000,ALERT,213.06,301.47,59.986,1476073803,"201051344001025","219011344069620",0.00,6.70,0,299.37,305.08,0.0,0.0,0.000,579960.0,579960.0,4454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073842,1104958.00
10/10/2016 00:30,2,0.000,ALERT,213.06,303.88,59.981,1476073803,"201051344000458","219011344069620",0.00,8.50,0,301.17,305.98,0.0,0.0,0.000,577352.8,577352.8,4468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073844,1104959.00
10/10/2016 00:30,2,0.000,ALERT,213.74,303.88,60.023,1476073803,"201051344000853","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,576626.0,576626.0,4472,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073846,1104960.00
10/10/2016 00:30,2,0.000,ALERT,213.51,302.37,59.954,1476073803,"201051344000685","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,578765.6,578765.6,4466,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073848,1104961.00
10/10/2016 00:30,2,0.000,ALERT,213.51,302.07,59.970,1476073803,"201051344000917","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,575663.4,575663.4,4459,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073849,1104962.00
10/10/2016 00:30,2,0.000,ALERT,213.74,302.68,59.986,1476073803,"201051344001145","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,580926.0,580926.0,4465,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073851,1104963.00
10/10/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1476073803,"201051344000651","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,574159.0,574159.0,4455,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073853,1104964.00
10/10/2016 00:30,2,0.000,ALERT,212.16,302.68,59.981,1476073803,"274151322000088","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,798083.4,798083.4,4440,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073855,1104965.00
10/10/2016 00:30,2,0.000,ALERT,213.29,301.77,59.975,1476073803,"274151322000068","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,690917.0,690917.0,4536,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073857,1104966.00
10/10/2016 00:30,2,0.000,ALERT,212.83,302.37,59.975,1476073803,"201051344001135","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,570271.4,570271.4,4451,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073858,1104967.00
10/10/2016 00:30,2,0.000,ALERT,212.83,303.88,59.965,1476073803,"201051344000594","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,581817.2,581817.2,4460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073860,1104968.00
10/10/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1476073803,"201051344001203","219011344069620",0.00,7.00,0,299.67,306.28,0.0,0.0,0.000,578541.1,578541.1,4462,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073862,1104969.00
10/10/2016 00:30,2,0.000,ALERT,212.61,302.68,59.959,1476073803,"274151322000054","219011344069620",0.00,8.50,0,299.97,305.38,0.0,0.0,0.000,814422.4,814422.4,4438,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073864,1104970.00
10/10/2016 00:30,2,0.000,ALERT,213.51,303.58,59.965,1476073803,"201051344000867","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,568973.2,568973.2,4466,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073866,1104971.00
10/10/2016 00:30,2,0.000,ALERT,213.29,302.68,59.975,1476073803,"201051344001093","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,574963.6,574963.6,4467,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073867,1104972.00
10/10/2016 00:30,2,0.000,ALERT,212.83,303.28,59.954,1476073803,"201051344000900","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,585847.9,585847.9,4473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073869,1104973.00
10/10/2016 00:30,2,0.000,ALERT,213.29,302.68,60.007,1476073803,"201051344000648","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,574351.3,574351.3,4460,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073871,1104974.00
10/10/2016 00:30,2,0.000,ALERT,213.06,304.18,59.933,1476073803,"201051344000569","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,585777.3,585777.3,4461,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073873,1104975.00
10/10/2016 00:30,2,0.000,ALERT,213.06,303.88,59.959,1476073803,"201051344000983","219011344069620",0.00,7.70,0,301.17,305.68,0.0,0.0,0.000,578427.3,578427.3,4470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073875,1104976.00
10/10/2016 00:30,2,0.000,ALERT,213.29,303.28,59.959,1476073803,"201051344001158","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,569725.2,569725.2,4464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476073876,1104977.00
10/10/2016 00:30,2,0.000,ALERT,213.51,304.18,59.959,1476073803,"201051344000576","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,577326.5,577326.5,4474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073878,1104978.00
10/10/2016 00:30,2,0.000,ALERT,212.83,301.77,59.949,1476073803,"274151322000087","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,786319.9,786319.9,4488,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476073880,1104979.00
10/10/2016 00:45,2,0.000,ALERT,213.74,303.58,59.981,1476074703,"201051344000645","219011344069620",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,576787.8,576787.8,4471,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074705,1104980.00
10/10/2016 00:45,2,0.000,ALERT,213.06,303.28,59.970,1476074703,"274151322000085","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,813762.5,813762.5,4440,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074707,1104981.00
10/10/2016 00:45,2,0.000,ALERT,213.74,303.58,59.954,1476074703,"201051344000633","219011344069620",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,568476.7,568476.7,4469,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074709,1104982.00
10/10/2016 00:45,2,0.000,ALERT,213.29,303.58,59.975,1476074703,"201051344000469","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,571159.1,571159.1,4471,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074711,1104983.00
10/10/2016 00:45,2,0.000,ALERT,213.06,302.98,59.970,1476074703,"201051344000646","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,571115.1,571115.1,4458,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074712,1104984.00
10/10/2016 00:45,2,0.000,ALERT,212.83,304.18,59.959,1476074703,"274151322000052","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,837320.3,837320.3,4447,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074714,1104985.00
10/10/2016 00:45,2,0.000,ALERT,213.51,302.98,59.975,1476074703,"201051344000585","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,581468.3,581468.3,4463,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074716,1104986.00
10/10/2016 00:45,2,0.000,ALERT,213.29,302.98,59.944,1476074703,"201051344001230","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,573945.9,573945.9,4470,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074718,1104987.00
10/10/2016 00:45,2,0.000,ALERT,213.74,303.58,59.970,1476074703,"201051344000582","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,566712.7,566712.7,4459,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074720,1104988.00
10/10/2016 00:45,2,0.000,ALERT,213.06,302.98,59.975,1476074703,"201051344000955","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,580951.3,580951.3,4459,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074722,1104989.00
10/10/2016 00:45,2,0.000,ALERT,213.06,302.68,59.959,1476074703,"274151322000094","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,690299.3,690299.3,4534,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074723,1104990.00
10/10/2016 00:45,2,0.000,ALERT,213.29,304.18,59.933,1476074703,"201051344000579","219011344069620",0.00,7.70,0,302.37,305.98,0.0,0.0,0.000,585753.6,585753.6,4459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074725,1104991.00
10/10/2016 00:45,2,0.000,ALERT,213.06,303.58,59.965,1476074703,"201051344000890","219011344069620",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,578192.7,578192.7,4458,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476074727,1104992.00
10/10/2016 00:45,2,0.000,ALERT,213.29,302.68,59.949,1476074703,"201051344000438","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,579630.0,579630.0,4462,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074729,1104993.00
10/10/2016 00:45,2,0.000,ALERT,213.51,302.37,59.954,1476074703,"201051344000417","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,570420.9,570420.9,4470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074730,1104994.00
10/10/2016 00:45,2,0.000,ALERT,212.83,303.88,59.965,1476074703,"274151322000083","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,829647.2,829647.2,4451,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476074732,1104995.00
10/10/2016 00:45,2,0.000,ALERT,213.51,302.98,59.959,1476074703,"274151322000076","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,885903.9,885903.9,4456,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074734,1104996.00
10/10/2016 00:45,2,0.000,ALERT,213.29,304.48,59.949,1476074703,"201051344000868","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,569888.2,569888.2,4465,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074736,1104997.00
10/10/2016 00:45,2,0.000,ALERT,213.06,304.18,59.954,1476074703,"274151322000095","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,876957.0,876957.0,4461,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074738,1104998.00
