ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 00:45,2,0.000,ALERT,213.06,303.58,59.949,1476074703,"201051344000988","219011344069620",0.00,7.70,0,299.07,304.78,0.0,0.0,0.000,544977.3,544977.3,4458,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074740,1104999.00
10/10/2016 00:45,2,0.000,ALERT,213.29,302.37,59.949,1476074703,"201051344001025","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,579960.0,579960.0,4456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074742,1105000.00
10/10/2016 00:45,2,0.000,ALERT,213.29,303.88,59.959,1476074703,"201051344000458","219011344069620",0.00,8.50,0,301.77,305.98,0.0,0.0,0.000,577352.8,577352.8,4470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074743,1105001.00
10/10/2016 00:45,2,0.000,ALERT,213.96,303.88,59.965,1476074703,"201051344000853","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,576626.0,576626.0,4474,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476074745,1105002.00
10/10/2016 00:45,2,0.000,ALERT,213.74,302.98,59.949,1476074703,"201051344000685","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,578765.6,578765.6,4468,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074747,1105003.00
10/10/2016 00:45,2,0.000,ALERT,213.51,302.37,59.959,1476074703,"201051344000917","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,575663.4,575663.4,4461,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476074749,1105004.00
10/10/2016 00:45,2,0.000,ALERT,213.74,303.28,59.959,1476074703,"201051344001145","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,580926.0,580926.0,4467,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476074750,1105005.00
10/10/2016 00:45,2,0.000,ALERT,213.51,302.07,59.959,1476074703,"201051344000651","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,574159.0,574159.0,4457,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074752,1105006.00
10/10/2016 00:45,2,0.000,ALERT,212.61,302.68,59.959,1476074703,"274151322000088","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,798083.4,798083.4,4442,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074754,1105007.00
10/10/2016 00:45,2,0.000,ALERT,213.51,302.07,59.954,1476074703,"274151322000068","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,690917.0,690917.0,4538,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074756,1105008.00
10/10/2016 00:45,2,0.000,ALERT,213.06,302.98,59.959,1476074703,"201051344001135","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,570271.4,570271.4,4453,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074758,1105009.00
10/10/2016 00:45,2,0.000,ALERT,213.06,304.18,59.959,1476074703,"201051344000594","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,581817.2,581817.2,4462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074759,1105010.00
10/10/2016 00:45,2,0.000,ALERT,213.51,302.68,59.954,1476074703,"201051344001203","219011344069620",0.00,7.00,0,299.67,306.28,0.0,0.0,0.000,578541.1,578541.1,4464,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074761,1105011.00
10/10/2016 00:45,2,0.000,ALERT,212.61,303.88,59.965,1476074703,"274151322000054","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,814422.4,814422.4,4440,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476074763,1105012.00
10/10/2016 00:45,2,0.000,ALERT,213.51,303.28,59.959,1476074703,"201051344000867","219011344069620",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,568973.2,568973.2,4468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074765,1105013.00
10/10/2016 00:45,2,0.000,ALERT,213.29,302.68,59.965,1476074703,"201051344001093","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,574963.6,574963.6,4469,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074767,1105014.00
10/10/2016 00:45,2,0.000,ALERT,213.06,303.58,59.965,1476074703,"201051344000900","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,585847.9,585847.9,4475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074768,1105015.00
10/10/2016 00:45,2,0.000,ALERT,213.29,302.98,59.965,1476074703,"201051344000648","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,574351.3,574351.3,4462,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074770,1105016.00
10/10/2016 00:45,2,0.000,ALERT,213.29,304.18,59.959,1476074703,"201051344000569","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,585777.3,585777.3,4463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074772,1105017.00
10/10/2016 00:45,2,0.000,ALERT,213.29,303.58,59.959,1476074703,"201051344000983","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,578427.3,578427.3,4472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074774,1105018.00
10/10/2016 00:45,2,0.000,ALERT,213.29,303.58,59.922,1476074703,"201051344001158","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,569725.2,569725.2,4466,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074776,1105019.00
10/10/2016 00:45,2,0.000,ALERT,213.74,304.18,59.996,1476074703,"201051344000576","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,577326.5,577326.5,4476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074778,1105020.00
10/10/2016 00:45,2,0.000,ALERT,213.06,302.68,59.965,1476074703,"274151322000087","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,786319.9,786319.9,4490,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476074779,1105021.00
10/10/2016 01:00,2,0.000,ALERT,213.74,303.58,59.991,1476075603,"201051344000645","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,576787.8,576787.8,4473,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075605,1105022.00
10/10/2016 01:00,2,0.000,ALERT,213.06,303.28,59.975,1476075603,"274151322000085","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,813762.5,813762.5,4442,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075607,1105023.00
10/10/2016 01:00,2,0.000,ALERT,213.74,303.28,59.981,1476075603,"201051344000633","219011344069620",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,568476.7,568476.7,4471,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476075609,1105024.00
10/10/2016 01:00,2,0.000,ALERT,213.06,303.58,60.007,1476075603,"201051344000469","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,571159.1,571159.1,4473,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075611,1105025.00
10/10/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1476075603,"201051344000646","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,571115.1,571115.1,4460,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476075612,1105026.00
10/10/2016 01:00,2,0.000,ALERT,212.61,303.28,59.975,1476075603,"274151322000052","219011344069620",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,837320.3,837320.3,4449,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476075614,1105027.00
10/10/2016 01:00,2,0.000,ALERT,213.51,302.98,59.996,1476075603,"201051344000585","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,581468.3,581468.3,4465,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075616,1105028.00
10/10/2016 01:00,2,0.000,ALERT,213.51,303.28,60.028,1476075603,"201051344001230","219011344069620",0.00,7.30,0,301.47,304.78,0.0,0.0,0.000,573945.9,573945.9,4472,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075618,1105029.00
10/10/2016 01:00,2,0.000,ALERT,213.96,303.58,59.975,1476075603,"201051344000582","219011344069620",0.00,6.70,0,301.77,305.08,0.0,0.0,0.000,566712.7,566712.7,4461,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075620,1105030.00
10/10/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1476075603,"201051344000955","219011344069620",0.00,7.30,0,300.87,304.18,0.0,0.0,0.000,580951.3,580951.3,4461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075621,1105031.00
10/10/2016 01:00,2,0.000,ALERT,212.83,302.68,59.970,1476075603,"274151322000094","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,690299.3,690299.3,4536,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075623,1105032.00
10/10/2016 01:00,2,0.000,ALERT,213.29,304.18,59.986,1476075603,"201051344000579","219011344069620",0.00,7.70,0,302.37,305.98,0.0,0.0,0.000,585753.6,585753.6,4461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476075625,1105033.00
10/10/2016 01:00,2,0.000,ALERT,213.29,303.58,59.991,1476075603,"201051344000890","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,578192.7,578192.7,4460,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075627,1105034.00
10/10/2016 01:00,2,0.000,ALERT,213.51,302.68,59.986,1476075603,"201051344000438","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,579630.0,579630.0,4464,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075628,1105035.00
10/10/2016 01:00,2,0.000,ALERT,213.96,302.37,59.996,1476075603,"201051344000417","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,570420.9,570420.9,4472,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476075630,1105036.00
10/10/2016 01:00,2,0.000,ALERT,212.83,302.98,59.991,1476075603,"274151322000083","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,829647.2,829647.2,4453,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476075632,1105037.00
10/10/2016 01:00,2,0.000,ALERT,213.51,303.58,59.986,1476075603,"274151322000076","219011344069620",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,885903.9,885903.9,4458,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075634,1105038.00
10/10/2016 01:00,2,0.000,ALERT,213.29,304.48,59.986,1476075603,"201051344000868","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,569888.2,569888.2,4467,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476075636,1105039.00
10/10/2016 01:00,2,0.000,ALERT,212.83,303.88,60.028,1476075603,"274151322000095","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,876957.0,876957.0,4463,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075638,1105040.00
10/10/2016 01:00,2,0.000,ALERT,213.06,303.58,59.996,1476075603,"201051344000988","219011344069620",0.00,7.70,0,299.37,305.08,0.0,0.0,0.000,544977.3,544977.3,4460,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075640,1105041.00
10/10/2016 01:00,2,0.000,ALERT,213.51,302.37,59.991,1476075603,"201051344001025","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,579960.0,579960.0,4458,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476075641,1105042.00
10/10/2016 01:00,2,0.000,ALERT,213.06,303.58,59.991,1476075603,"201051344000458","219011344069620",0.00,8.50,0,301.77,306.28,0.0,0.0,0.000,577352.8,577352.8,4472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075643,1105043.00
10/10/2016 01:00,2,0.000,ALERT,213.74,303.58,60.023,1476075603,"201051344000853","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,576626.0,576626.0,4476,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075645,1105044.00
10/10/2016 01:00,2,0.000,ALERT,213.74,302.98,59.986,1476075603,"201051344000685","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,578765.6,578765.6,4470,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075647,1105045.00
10/10/2016 01:00,2,0.000,ALERT,213.74,302.68,59.996,1476075603,"201051344000917","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,575663.4,575663.4,4463,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075649,1105046.00
10/10/2016 01:00,2,0.000,ALERT,213.96,302.98,59.996,1476075603,"201051344001145","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,580926.0,580926.0,4469,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075650,1105047.00
10/10/2016 01:00,2,0.000,ALERT,213.74,302.37,60.018,1476075603,"201051344000651","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,574159.0,574159.0,4459,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075652,1105048.00
10/10/2016 01:00,2,0.000,ALERT,212.61,302.98,59.981,1476075603,"274151322000088","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,798083.4,798083.4,4444,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075654,1105049.00
10/10/2016 01:00,2,0.000,ALERT,213.74,302.37,59.986,1476075603,"274151322000068","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,690917.0,690917.0,4540,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075656,1105050.00
10/10/2016 01:00,2,0.000,ALERT,213.29,302.98,59.965,1476075603,"201051344001135","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,570271.4,570271.4,4455,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075657,1105051.00
10/10/2016 01:00,2,0.000,ALERT,213.06,304.48,59.986,1476075603,"201051344000594","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,581817.2,581817.2,4464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075659,1105052.00
10/10/2016 01:00,2,0.000,ALERT,213.29,302.07,59.981,1476075603,"201051344001203","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,578541.1,578541.1,4466,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075661,1105053.00
10/10/2016 01:00,2,0.000,ALERT,212.83,303.58,59.981,1476075603,"274151322000054","219011344069620",0.00,8.50,0,300.27,305.38,0.0,0.0,0.000,814422.4,814422.4,4442,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075663,1105054.00
10/10/2016 01:00,2,0.000,ALERT,213.51,303.88,59.981,1476075603,"201051344000867","219011344069620",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,568973.2,568973.2,4470,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476075665,1105055.00
10/10/2016 01:00,2,0.000,ALERT,213.51,302.98,59.986,1476075603,"201051344001093","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,574963.6,574963.6,4471,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476075666,1105056.00
10/10/2016 01:00,2,0.000,ALERT,213.06,303.88,59.986,1476075603,"201051344000900","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,585847.9,585847.9,4477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075668,1105057.00
10/10/2016 01:00,2,0.000,ALERT,213.51,303.28,59.991,1476075603,"201051344000648","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,574351.3,574351.3,4464,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075670,1105058.00
10/10/2016 01:00,2,0.000,ALERT,213.29,304.48,59.986,1476075603,"201051344000569","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,585777.3,585777.3,4465,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075672,1105059.00
10/10/2016 01:00,2,0.000,ALERT,213.06,303.88,59.986,1476075603,"201051344000983","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,578427.3,578427.3,4474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075674,1105060.00
10/10/2016 01:00,2,0.000,ALERT,213.29,303.88,60.012,1476075603,"201051344001158","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,569725.2,569725.2,4468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075676,1105061.00
10/10/2016 01:00,2,0.000,ALERT,213.74,304.48,59.986,1476075603,"201051344000576","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,577326.5,577326.5,4478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075677,1105062.00
10/10/2016 01:00,2,0.000,ALERT,212.83,301.77,59.981,1476075603,"274151322000087","219011344069620",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,786319.9,786319.9,4492,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476075679,1105063.00
10/10/2016 01:15,2,0.000,ALERT,213.74,303.88,59.975,1476076504,"201051344000645","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,576787.8,576787.8,4475,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076506,1105064.00
10/10/2016 01:15,2,0.000,ALERT,213.06,302.98,59.965,1476076504,"274151322000085","219011344069620",0.00,7.70,0,301.17,307.18,0.0,0.0,0.000,813762.5,813762.5,4444,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076508,1105065.00
10/10/2016 01:15,2,0.000,ALERT,213.74,303.58,59.970,1476076504,"201051344000633","219011344069620",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,568476.7,568476.7,4473,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076509,1105066.00
10/10/2016 01:15,2,0.000,ALERT,213.29,303.88,60.018,1476076504,"201051344000469","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,571159.1,571159.1,4475,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476076511,1105067.00
10/10/2016 01:15,2,0.000,ALERT,212.38,301.77,59.975,1476076504,"201051344000646","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,571115.1,571115.1,4462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476076513,1105068.00
10/10/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1476076504,"274151322000052","219011344069620",0.00,8.00,0,301.17,307.18,0.0,0.0,0.000,837320.3,837320.3,4451,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076515,1105069.00
10/10/2016 01:15,2,0.000,ALERT,212.83,302.07,59.970,1476076504,"201051344000585","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,581468.3,581468.3,4467,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076517,1105070.00
10/10/2016 01:15,2,0.000,ALERT,212.83,302.37,59.975,1476076504,"201051344001230","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,573945.9,573945.9,4474,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076519,1105071.00
10/10/2016 01:15,2,0.000,ALERT,213.29,302.68,60.002,1476076504,"201051344000582","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,566712.7,566712.7,4463,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076520,1105072.00
10/10/2016 01:15,2,0.000,ALERT,212.38,301.77,59.970,1476076504,"201051344000955","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,580951.3,580951.3,4463,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076522,1105073.00
10/10/2016 01:15,2,0.000,ALERT,213.06,302.37,59.975,1476076504,"274151322000094","219011344069620",0.00,7.00,0,300.57,306.28,0.0,0.0,0.000,690299.3,690299.3,4538,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476076524,1105074.00
10/10/2016 01:15,2,0.000,ALERT,213.29,304.78,59.965,1476076504,"201051344000579","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,585753.6,585753.6,4463,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076526,1105075.00
10/10/2016 01:15,2,0.000,ALERT,212.61,302.37,59.965,1476076504,"201051344000890","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,578192.7,578192.7,4462,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076527,1105076.00
10/10/2016 01:15,2,0.000,ALERT,212.83,302.07,59.970,1476076504,"201051344000438","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,579630.0,579630.0,4466,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076529,1105077.00
10/10/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1476076504,"201051344000417","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,570420.9,570420.9,4474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076531,1105078.00
10/10/2016 01:15,2,0.000,ALERT,212.83,302.98,59.959,1476076504,"274151322000083","219011344069620",0.00,7.70,0,301.47,307.18,0.0,0.0,0.000,829647.2,829647.2,4455,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076533,1105079.00
10/10/2016 01:15,2,0.000,ALERT,213.51,302.98,59.954,1476076504,"274151322000076","219011344069620",0.00,8.00,0,301.17,307.48,0.0,0.0,0.000,885903.9,885903.9,4460,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076535,1105080.00
10/10/2016 01:15,2,0.000,ALERT,213.29,305.08,59.965,1476076504,"201051344000868","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,569888.2,569888.2,4469,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076536,1105081.00
10/10/2016 01:15,2,0.000,ALERT,212.83,303.88,59.959,1476076504,"274151322000095","219011344069620",0.00,7.00,0,302.07,308.09,0.0,0.0,0.000,876957.0,876957.0,4465,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076538,1105082.00
10/10/2016 01:15,2,0.000,ALERT,213.06,303.88,59.965,1476076504,"201051344000988","219011344069620",0.00,7.30,0,299.07,305.38,0.0,0.0,0.000,544977.3,544977.3,4462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076540,1105083.00
10/10/2016 01:15,2,0.000,ALERT,212.61,301.17,59.959,1476076504,"201051344001025","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,579960.0,579960.0,4460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076542,1105084.00
10/10/2016 01:15,2,0.000,ALERT,213.29,304.18,59.970,1476076504,"201051344000458","219011344069620",0.00,8.50,0,301.77,306.28,0.0,0.0,0.000,577352.8,577352.8,4474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076544,1105085.00
10/10/2016 01:15,2,0.000,ALERT,213.96,304.18,59.959,1476076504,"201051344000853","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,576626.0,576626.0,4478,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076545,1105086.00
10/10/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1476076504,"201051344000685","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,578765.6,578765.6,4472,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076547,1105087.00
10/10/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1476076504,"201051344000917","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,575663.4,575663.4,4465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076549,1105088.00
10/10/2016 01:15,2,0.000,ALERT,213.06,302.07,59.959,1476076504,"201051344001145","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,580926.0,580926.0,4471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076551,1105089.00
10/10/2016 01:15,2,0.000,ALERT,213.06,301.17,59.954,1476076504,"201051344000651","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,574159.0,574159.0,4461,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076553,1105090.00
10/10/2016 01:15,2,0.000,ALERT,212.38,302.37,59.959,1476076504,"274151322000088","219011344069620",0.00,8.50,0,300.87,306.58,0.0,0.0,0.000,798083.4,798083.4,4446,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076555,1105091.00
10/10/2016 01:15,2,0.000,ALERT,213.51,302.07,59.954,1476076504,"274151322000068","219011344069620",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,690917.0,690917.0,4542,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076557,1105092.00
10/10/2016 01:15,2,0.000,ALERT,212.61,301.77,59.965,1476076504,"201051344001135","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,570271.4,570271.4,4457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476076558,1105093.00
10/10/2016 01:15,2,0.000,ALERT,213.06,304.78,59.965,1476076504,"201051344000594","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,581817.2,581817.2,4466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076560,1105094.00
10/10/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1476076504,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.98,0.0,0.0,0.000,578541.1,578541.1,4468,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076562,1105095.00
10/10/2016 01:15,2,0.000,ALERT,212.83,303.28,59.965,1476076504,"274151322000054","219011344069620",0.00,8.50,0,301.17,307.18,0.0,0.0,0.000,814422.4,814422.4,4444,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076564,1105096.00
10/10/2016 01:15,2,0.000,ALERT,213.74,303.88,59.970,1476076504,"201051344000867","219011344069620",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,568973.2,568973.2,4472,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076566,1105097.00
10/10/2016 01:15,2,0.000,ALERT,212.83,301.77,59.933,1476076504,"201051344001093","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,574963.6,574963.6,4473,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476076567,1105098.00
10/10/2016 01:15,2,0.000,ALERT,213.06,303.58,59.944,1476076504,"201051344000900","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,585847.9,585847.9,4479,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076569,1105099.00
10/10/2016 01:15,2,0.000,ALERT,213.51,303.28,59.975,1476076504,"201051344000648","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,574351.3,574351.3,4466,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076571,1105100.00
10/10/2016 01:15,2,0.000,ALERT,213.29,304.48,59.981,1476076504,"201051344000569","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,585777.3,585777.3,4467,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076573,1105101.00
10/10/2016 01:15,2,0.000,ALERT,213.29,304.18,59.981,1476076504,"201051344000983","219011344069620",0.00,7.70,0,302.37,305.98,0.0,0.0,0.000,578427.3,578427.3,4476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076575,1105102.00
10/10/2016 01:15,2,0.000,ALERT,213.51,304.18,59.981,1476076504,"201051344001158","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,569725.2,569725.2,4470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076576,1105103.00
10/10/2016 01:15,2,0.000,ALERT,213.74,304.48,59.986,1476076504,"201051344000576","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,577326.5,577326.5,4480,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476076578,1105104.00
10/10/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1476076504,"274151322000087","219011344069620",0.00,8.00,0,300.27,306.28,0.0,0.0,0.000,786319.9,786319.9,4494,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476076580,1105105.00
10/10/2016 01:30,2,0.000,ALERT,213.96,304.18,59.965,1476077403,"201051344000645","219011344069620",0.00,8.00,0,302.07,305.68,0.0,0.0,0.000,576787.8,576787.8,4477,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077405,1105106.00
10/10/2016 01:30,2,0.000,ALERT,213.29,302.98,60.028,1476077403,"274151322000085","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,813762.5,813762.5,4446,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077407,1105107.00
10/10/2016 01:30,2,0.000,ALERT,213.96,303.88,59.991,1476077403,"201051344000633","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,568476.7,568476.7,4475,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077408,1105108.00
10/10/2016 01:30,2,0.000,ALERT,213.51,304.18,59.991,1476077403,"201051344000469","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,571159.1,571159.1,4477,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077410,1105109.00
10/10/2016 01:30,2,0.000,ALERT,212.83,302.07,59.996,1476077403,"201051344000646","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,571115.1,571115.1,4464,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077412,1105110.00
10/10/2016 01:30,2,0.000,ALERT,212.83,303.28,59.991,1476077403,"274151322000052","219011344069620",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,837320.3,837320.3,4453,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077414,1105111.00
10/10/2016 01:30,2,0.000,ALERT,213.06,302.07,60.028,1476077403,"201051344000585","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,581468.3,581468.3,4469,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077415,1105112.00
10/10/2016 01:30,2,0.000,ALERT,213.06,302.68,60.002,1476077403,"201051344001230","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,573945.9,573945.9,4476,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077417,1105113.00
10/10/2016 01:30,2,0.000,ALERT,213.51,302.98,60.002,1476077403,"201051344000582","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,566712.7,566712.7,4465,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077419,1105114.00
10/10/2016 01:30,2,0.000,ALERT,212.61,302.07,60.002,1476077403,"201051344000955","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,580951.3,580951.3,4465,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077421,1105115.00
10/10/2016 01:30,2,0.000,ALERT,213.06,302.07,60.028,1476077403,"274151322000094","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,690299.3,690299.3,4540,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077423,1105116.00
10/10/2016 01:30,2,0.000,ALERT,213.29,304.48,59.975,1476077403,"201051344000579","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,585753.6,585753.6,4465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077424,1105117.00
10/10/2016 01:30,2,0.000,ALERT,212.83,302.37,60.028,1476077403,"201051344000890","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,578192.7,578192.7,4464,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077426,1105118.00
10/10/2016 01:30,2,0.000,ALERT,213.06,302.07,60.018,1476077403,"201051344000438","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,579630.0,579630.0,4468,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077428,1105119.00
10/10/2016 01:30,2,0.000,ALERT,213.06,301.17,60.002,1476077403,"201051344000417","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,570420.9,570420.9,4476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077430,1105120.00
10/10/2016 01:30,2,0.000,ALERT,213.29,302.98,59.996,1476077403,"274151322000083","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,829647.2,829647.2,4457,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077432,1105121.00
10/10/2016 01:30,2,0.000,ALERT,213.51,302.98,59.981,1476077403,"274151322000076","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,885903.9,885903.9,4462,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077433,1105122.00
10/10/2016 01:30,2,0.000,ALERT,213.51,305.08,59.986,1476077403,"201051344000868","219011344069620",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,569888.2,569888.2,4471,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077435,1105123.00
10/10/2016 01:30,2,0.000,ALERT,213.06,303.58,59.975,1476077403,"274151322000095","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,876957.0,876957.0,4467,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077437,1105124.00
10/10/2016 01:30,2,0.000,ALERT,213.06,303.28,60.034,1476077403,"201051344000988","219011344069620",0.00,7.70,0,299.67,305.08,0.0,0.0,0.000,544977.3,544977.3,4464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077439,1105125.00
10/10/2016 01:30,2,0.000,ALERT,212.83,301.17,59.975,1476077403,"201051344001025","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,579960.0,579960.0,4462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077441,1105126.00
10/10/2016 01:30,2,0.000,ALERT,213.29,304.18,59.949,1476077403,"201051344000458","219011344069620",0.00,8.50,0,302.07,306.28,0.0,0.0,0.000,577352.8,577352.8,4476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077442,1105127.00
10/10/2016 01:30,2,0.000,ALERT,213.96,303.88,59.991,1476077403,"201051344000853","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,576626.0,576626.0,4480,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077444,1105128.00
10/10/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1476077403,"201051344000685","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,578765.6,578765.6,4474,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077446,1105129.00
10/10/2016 01:30,2,0.000,ALERT,213.06,301.17,59.986,1476077403,"201051344000917","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,575663.4,575663.4,4467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077448,1105130.00
10/10/2016 01:30,2,0.000,ALERT,213.29,302.07,59.975,1476077403,"201051344001145","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,580926.0,580926.0,4473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077450,1105131.00
10/10/2016 01:30,2,0.000,ALERT,213.06,301.17,59.975,1476077403,"201051344000651","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,574159.0,574159.0,4463,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077452,1105132.00
10/10/2016 01:30,2,0.000,ALERT,212.61,302.37,59.970,1476077403,"274151322000088","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,798083.4,798083.4,4448,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077453,1105133.00
10/10/2016 01:30,2,0.000,ALERT,213.74,301.77,59.981,1476077403,"274151322000068","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,690917.0,690917.0,4544,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077455,1105134.00
10/10/2016 01:30,2,0.000,ALERT,212.61,301.77,59.981,1476077403,"201051344001135","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,570271.4,570271.4,4459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077457,1105135.00
10/10/2016 01:30,2,0.000,ALERT,213.06,304.78,59.938,1476077403,"201051344000594","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,581817.2,581817.2,4468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077459,1105136.00
10/10/2016 01:30,2,0.000,ALERT,213.06,301.77,60.028,1476077403,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,578541.1,578541.1,4470,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077460,1105137.00
10/10/2016 01:30,2,0.000,ALERT,212.83,302.68,59.986,1476077403,"274151322000054","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,814422.4,814422.4,4446,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077462,1105138.00
10/10/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1476077403,"201051344000867","219011344069620",0.00,8.00,0,301.47,305.68,0.0,0.0,0.000,568973.2,568973.2,4474,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077464,1105139.00
10/10/2016 01:30,2,0.000,ALERT,212.83,302.07,59.981,1476077403,"201051344001093","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,574963.6,574963.6,4475,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077466,1105140.00
10/10/2016 01:30,2,0.000,ALERT,213.29,304.18,59.991,1476077403,"201051344000900","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,585847.9,585847.9,4481,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077468,1105141.00
10/10/2016 01:30,2,0.000,ALERT,213.74,303.58,59.986,1476077403,"201051344000648","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,574351.3,574351.3,4468,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077470,1105142.00
10/10/2016 01:30,2,0.000,ALERT,213.51,304.78,59.986,1476077403,"201051344000569","219011344069620",0.00,7.70,0,302.98,306.58,0.0,0.0,0.000,585777.3,585777.3,4469,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077472,1105143.00
