ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 01:30,2,0.000,ALERT,213.51,304.48,59.986,1476077403,"201051344000983","219011344069620",0.00,7.70,0,302.07,305.98,0.0,0.0,0.000,578427.3,578427.3,4478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077473,1105144.00
10/10/2016 01:30,2,0.000,ALERT,213.51,303.88,59.991,1476077403,"201051344001158","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,569725.2,569725.2,4472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077475,1105145.00
10/10/2016 01:30,2,0.000,ALERT,213.96,304.48,59.986,1476077403,"201051344000576","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,577326.5,577326.5,4482,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476077477,1105146.00
10/10/2016 01:30,2,0.000,ALERT,213.06,301.77,59.991,1476077403,"274151322000087","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,786319.9,786319.9,4496,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476077479,1105147.00
10/10/2016 01:45,2,0.000,ALERT,213.74,303.58,59.970,1476078303,"201051344000645","219011344069620",0.00,8.00,0,301.77,305.38,0.0,0.0,0.000,576787.8,576787.8,4479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078305,1105148.00
10/10/2016 01:45,2,0.000,ALERT,213.06,302.37,59.959,1476078303,"274151322000085","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,813762.5,813762.5,4448,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078307,1105149.00
10/10/2016 01:45,2,0.000,ALERT,213.74,303.28,59.959,1476078303,"201051344000633","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,568476.7,568476.7,4477,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078309,1105150.00
10/10/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1476078303,"201051344000469","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,571159.1,571159.1,4479,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078310,1105151.00
10/10/2016 01:45,2,0.000,ALERT,212.83,302.37,59.959,1476078303,"201051344000646","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,571115.1,571115.1,4466,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078312,1105152.00
10/10/2016 01:45,2,0.000,ALERT,212.61,302.68,59.933,1476078303,"274151322000052","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,837320.3,837320.3,4455,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078314,1105153.00
10/10/2016 01:45,2,0.000,ALERT,213.06,302.37,59.949,1476078303,"201051344000585","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,581468.3,581468.3,4471,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476078316,1105154.00
10/10/2016 01:45,2,0.000,ALERT,213.06,302.68,59.959,1476078303,"201051344001230","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,573945.9,573945.9,4478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078317,1105155.00
10/10/2016 01:45,2,0.000,ALERT,213.51,303.28,59.965,1476078303,"201051344000582","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,566712.7,566712.7,4467,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078319,1105156.00
10/10/2016 01:45,2,0.000,ALERT,212.61,302.37,59.991,1476078303,"201051344000955","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,580951.3,580951.3,4467,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078321,1105157.00
10/10/2016 01:45,2,0.000,ALERT,212.83,301.77,59.954,1476078303,"274151322000094","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,690299.3,690299.3,4542,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078323,1105158.00
10/10/2016 01:45,2,0.000,ALERT,213.06,303.88,59.965,1476078303,"201051344000579","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,585753.6,585753.6,4467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078325,1105159.00
10/10/2016 01:45,2,0.000,ALERT,212.83,302.68,59.959,1476078303,"201051344000890","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,578192.7,578192.7,4466,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476078327,1105160.00
10/10/2016 01:45,2,0.000,ALERT,213.29,302.37,60.002,1476078303,"201051344000438","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,579630.0,579630.0,4470,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078329,1105161.00
10/10/2016 01:45,2,0.000,ALERT,213.29,301.77,59.933,1476078303,"201051344000417","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,570420.9,570420.9,4478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078330,1105162.00
10/10/2016 01:45,2,0.000,ALERT,212.61,302.37,59.949,1476078303,"274151322000083","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,829647.2,829647.2,4459,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078332,1105163.00
10/10/2016 01:45,2,0.000,ALERT,213.29,302.37,59.912,1476078303,"274151322000076","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,885903.9,885903.9,4464,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078334,1105164.00
10/10/2016 01:45,2,0.000,ALERT,213.06,303.88,59.959,1476078303,"201051344000868","219011344069620",0.00,7.30,0,302.98,306.58,0.0,0.0,0.000,569888.2,569888.2,4473,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078336,1105165.00
10/10/2016 01:45,2,0.000,ALERT,212.83,303.28,59.949,1476078303,"274151322000095","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,876957.0,876957.0,4469,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078338,1105166.00
10/10/2016 01:45,2,0.000,ALERT,212.83,302.98,59.954,1476078303,"201051344000988","219011344069620",0.00,7.70,0,299.37,305.08,0.0,0.0,0.000,544977.3,544977.3,4466,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078340,1105167.00
10/10/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1476078303,"201051344001025","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,579960.0,579960.0,4464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078341,1105168.00
10/10/2016 01:45,2,0.000,ALERT,213.06,303.58,59.922,1476078303,"201051344000458","219011344069620",0.00,9.00,0,302.07,306.28,0.0,0.0,0.000,577352.8,577352.8,4478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476078343,1105169.00
10/10/2016 01:45,2,0.000,ALERT,213.74,303.28,59.975,1476078303,"201051344000853","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,576626.0,576626.0,4482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078345,1105170.00
10/10/2016 01:45,2,0.000,ALERT,212.16,300.57,59.922,1476078303,"201051344000685","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,578765.6,578765.6,4476,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078347,1105171.00
10/10/2016 01:45,2,0.000,ALERT,212.61,300.57,59.933,1476078303,"201051344000917","219011344069620",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,575663.4,575663.4,4469,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078348,1105172.00
10/10/2016 01:45,2,0.000,ALERT,213.06,302.07,59.970,1476078303,"201051344001145","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,580926.0,580926.0,4475,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078350,1105173.00
10/10/2016 01:45,2,0.000,ALERT,213.06,301.47,59.959,1476078303,"201051344000651","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,574159.0,574159.0,4465,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078352,1105174.00
10/10/2016 01:45,2,0.000,ALERT,212.16,302.07,59.933,1476078303,"274151322000088","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,798083.4,798083.4,4450,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476078354,1105175.00
10/10/2016 01:45,2,0.000,ALERT,213.29,300.87,59.959,1476078303,"274151322000068","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,690917.0,690917.0,4546,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078356,1105176.00
10/10/2016 01:45,2,0.000,ALERT,212.83,302.68,59.970,1476078303,"201051344001135","219011344069620",0.00,7.30,0,299.07,304.48,0.0,0.0,0.000,570271.4,570271.4,4461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078357,1105177.00
10/10/2016 01:45,2,0.000,ALERT,212.83,303.88,59.949,1476078303,"201051344000594","219011344069620",0.00,7.30,0,300.27,306.28,0.0,0.0,0.000,581817.2,581817.2,4470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476078359,1105178.00
10/10/2016 01:45,2,0.000,ALERT,213.29,302.07,59.933,1476078303,"201051344001203","219011344069620",0.00,7.30,0,298.77,305.38,0.0,0.0,0.000,578541.1,578541.1,4472,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476078361,1105179.00
10/10/2016 01:45,2,0.000,ALERT,212.61,303.28,59.954,1476078303,"274151322000054","219011344069620",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,814422.4,814422.4,4448,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078363,1105180.00
10/10/2016 01:45,2,0.000,ALERT,213.29,303.28,59.959,1476078303,"201051344000867","219011344069620",0.00,8.00,0,299.97,305.98,0.0,0.0,0.000,568973.2,568973.2,4476,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476078365,1105181.00
10/10/2016 01:45,2,0.000,ALERT,213.06,302.37,59.922,1476078303,"201051344001093","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,574963.6,574963.6,4477,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476078367,1105182.00
10/10/2016 01:45,2,0.000,ALERT,212.83,303.28,59.959,1476078303,"201051344000900","219011344069620",0.00,7.30,0,299.97,305.68,0.0,0.0,0.000,585847.9,585847.9,4483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078368,1105183.00
10/10/2016 01:45,2,0.000,ALERT,213.29,302.68,59.965,1476078303,"201051344000648","219011344069620",0.00,7.00,0,299.67,305.68,0.0,0.0,0.000,574351.3,574351.3,4470,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078370,1105184.00
10/10/2016 01:45,2,0.000,ALERT,213.06,303.88,59.928,1476078303,"201051344000569","219011344069620",0.00,7.70,0,300.87,306.88,0.0,0.0,0.000,585777.3,585777.3,4471,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078372,1105185.00
10/10/2016 01:45,2,0.000,ALERT,213.06,303.88,59.965,1476078303,"201051344000983","219011344069620",0.00,7.70,0,300.57,306.28,0.0,0.0,0.000,578427.3,578427.3,4480,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078374,1105186.00
10/10/2016 01:45,2,0.000,ALERT,213.29,303.28,59.970,1476078303,"201051344001158","219011344069620",0.00,7.00,0,299.67,305.38,0.0,0.0,0.000,569725.2,569725.2,4474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078375,1105187.00
10/10/2016 01:45,2,0.000,ALERT,213.51,303.88,59.965,1476078303,"201051344000576","219011344069620",0.00,7.30,0,300.57,305.98,0.0,0.0,0.000,577326.5,577326.5,4484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476078377,1105188.00
10/10/2016 01:45,2,0.000,ALERT,213.06,301.17,59.981,1476078303,"274151322000087","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,786319.9,786319.9,4498,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476078379,1105189.00
10/10/2016 02:00,2,0.000,ALERT,213.96,303.88,59.954,1476079203,"201051344000645","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,576787.8,576787.8,4481,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079205,1105190.00
10/10/2016 02:00,2,0.000,ALERT,212.61,301.77,59.991,1476079203,"274151322000085","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,813762.5,813762.5,4450,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079206,1105191.00
10/10/2016 02:00,2,0.000,ALERT,213.96,303.58,59.991,1476079203,"201051344000633","219011344069620",0.00,7.00,0,298.77,305.08,0.0,0.0,0.000,568476.7,568476.7,4479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079208,1105192.00
10/10/2016 02:00,2,0.000,ALERT,213.29,303.58,59.996,1476079203,"201051344000469","219011344069620",0.00,6.70,0,299.37,305.08,0.0,0.0,0.000,571159.1,571159.1,4481,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079210,1105193.00
10/10/2016 02:00,2,0.000,ALERT,212.61,302.37,59.959,1476079203,"201051344000646","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,571115.1,571115.1,4468,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079212,1105194.00
10/10/2016 02:00,2,0.000,ALERT,212.16,302.37,59.996,1476079203,"274151322000052","219011344069620",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,837320.3,837320.3,4457,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079214,1105195.00
10/10/2016 02:00,2,0.000,ALERT,213.06,302.98,60.002,1476079203,"201051344000585","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,581468.3,581468.3,4473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079216,1105196.00
10/10/2016 02:00,2,0.000,ALERT,212.83,302.98,60.007,1476079203,"201051344001230","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,573945.9,573945.9,4480,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476079217,1105197.00
10/10/2016 02:00,2,0.000,ALERT,213.51,303.28,59.970,1476079203,"201051344000582","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,566712.7,566712.7,4469,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476079219,1105198.00
10/10/2016 02:00,2,0.000,ALERT,212.61,302.37,60.023,1476079203,"201051344000955","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,580951.3,580951.3,4469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079221,1105199.00
10/10/2016 02:00,2,0.000,ALERT,212.38,301.47,60.012,1476079203,"274151322000094","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,690299.3,690299.3,4544,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079223,1105200.00
10/10/2016 02:00,2,0.000,ALERT,213.29,304.18,59.996,1476079203,"201051344000579","219011344069620",0.00,7.70,0,300.87,305.98,0.0,0.0,0.000,585753.6,585753.6,4469,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079225,1105201.00
10/10/2016 02:00,2,0.000,ALERT,213.06,303.28,59.996,1476079203,"201051344000890","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,578192.7,578192.7,4468,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079227,1105202.00
10/10/2016 02:00,2,0.000,ALERT,213.06,302.68,59.986,1476079203,"201051344000438","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,579630.0,579630.0,4472,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079228,1105203.00
10/10/2016 02:00,2,0.000,ALERT,213.29,302.07,59.991,1476079203,"201051344000417","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,570420.9,570420.9,4480,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079230,1105204.00
10/10/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1476079203,"274151322000083","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,829647.2,829647.2,4461,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079232,1105205.00
10/10/2016 02:00,2,0.000,ALERT,213.29,302.37,59.959,1476079203,"274151322000076","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,885903.9,885903.9,4466,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476079234,1105206.00
10/10/2016 02:00,2,0.000,ALERT,213.29,304.48,59.949,1476079203,"201051344000868","219011344069620",0.00,7.30,0,301.17,306.28,0.0,0.0,0.000,569888.2,569888.2,4475,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476079235,1105207.00
10/10/2016 02:00,2,0.000,ALERT,212.38,303.28,59.981,1476079203,"274151322000095","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,876957.0,876957.0,4471,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079237,1105208.00
10/10/2016 02:00,2,0.000,ALERT,213.29,303.58,60.012,1476079203,"201051344000988","219011344069620",0.00,7.70,0,297.87,305.08,0.0,0.0,0.000,544977.3,544977.3,4468,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476079239,1105209.00
10/10/2016 02:00,2,0.000,ALERT,213.06,302.07,59.965,1476079203,"201051344001025","219011344069620",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,579960.0,579960.0,4466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079241,1105210.00
10/10/2016 02:00,2,0.000,ALERT,213.29,303.58,59.991,1476079203,"201051344000458","219011344069620",0.00,8.50,0,300.57,305.98,0.0,0.0,0.000,577352.8,577352.8,4480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079243,1105211.00
10/10/2016 02:00,2,0.000,ALERT,213.74,303.58,59.970,1476079203,"201051344000853","219011344069620",0.00,7.30,0,299.37,305.38,0.0,0.0,0.000,576626.0,576626.0,4484,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079245,1105212.00
10/10/2016 02:00,2,0.000,ALERT,213.29,302.68,59.996,1476079203,"201051344000685","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,578765.6,578765.6,4478,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079247,1105213.00
10/10/2016 02:00,2,0.000,ALERT,213.29,302.07,60.002,1476079203,"201051344000917","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,575663.4,575663.4,4471,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079249,1105214.00
10/10/2016 02:00,2,0.000,ALERT,213.29,302.68,59.986,1476079203,"201051344001145","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,580926.0,580926.0,4477,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476079250,1105215.00
10/10/2016 02:00,2,0.000,ALERT,213.29,302.07,60.002,1476079203,"201051344000651","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,574159.0,574159.0,4467,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079252,1105216.00
10/10/2016 02:00,2,0.000,ALERT,212.16,302.07,59.996,1476079203,"274151322000088","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,798083.4,798083.4,4452,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079254,1105217.00
10/10/2016 02:00,2,0.000,ALERT,213.06,301.17,59.986,1476079203,"274151322000068","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,690917.0,690917.0,4548,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079256,1105218.00
10/10/2016 02:00,2,0.000,ALERT,212.61,302.68,59.991,1476079203,"201051344001135","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,570271.4,570271.4,4463,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079258,1105219.00
10/10/2016 02:00,2,0.000,ALERT,213.06,304.18,59.981,1476079203,"201051344000594","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,581817.2,581817.2,4472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079259,1105220.00
10/10/2016 02:00,2,0.000,ALERT,213.06,302.37,59.991,1476079203,"201051344001203","219011344069620",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,578541.1,578541.1,4474,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079261,1105221.00
10/10/2016 02:00,2,0.000,ALERT,212.38,302.68,59.975,1476079203,"274151322000054","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,814422.4,814422.4,4450,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079263,1105222.00
10/10/2016 02:00,2,0.000,ALERT,213.51,303.28,59.986,1476079203,"201051344000867","219011344069620",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,568973.2,568973.2,4478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079265,1105223.00
10/10/2016 02:00,2,0.000,ALERT,213.06,302.68,59.959,1476079203,"201051344001093","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,574963.6,574963.6,4479,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079266,1105224.00
10/10/2016 02:00,2,0.000,ALERT,213.29,303.88,59.991,1476079203,"201051344000900","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,585847.9,585847.9,4485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079268,1105225.00
10/10/2016 02:00,2,0.000,ALERT,213.51,302.98,59.970,1476079203,"201051344000648","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,574351.3,574351.3,4472,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079270,1105226.00
10/10/2016 02:00,2,0.000,ALERT,213.29,304.18,59.975,1476079203,"201051344000569","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,585777.3,585777.3,4473,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079272,1105227.00
10/10/2016 02:00,2,0.000,ALERT,213.29,303.88,59.970,1476079203,"201051344000983","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,578427.3,578427.3,4482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079274,1105228.00
10/10/2016 02:00,2,0.000,ALERT,213.29,303.28,59.938,1476079203,"201051344001158","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,569725.2,569725.2,4476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476079275,1105229.00
10/10/2016 02:00,2,0.000,ALERT,213.74,303.88,60.002,1476079203,"201051344000576","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,577326.5,577326.5,4486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476079277,1105230.00
10/10/2016 02:00,2,0.000,ALERT,212.38,301.47,59.975,1476079203,"274151322000087","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,786319.9,786319.9,4500,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476079279,1105231.00
10/10/2016 02:15,2,0.000,ALERT,213.96,303.58,59.970,1476080103,"201051344000645","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,576787.8,576787.8,4483,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080105,1105232.00
10/10/2016 02:15,2,0.000,ALERT,212.61,301.17,59.970,1476080103,"274151322000085","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,813762.5,813762.5,4452,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080107,1105233.00
10/10/2016 02:15,2,0.000,ALERT,213.96,303.28,59.965,1476080103,"201051344000633","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,568476.7,568476.7,4481,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080109,1105234.00
10/10/2016 02:15,2,0.000,ALERT,213.51,303.58,59.970,1476080103,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,571159.1,571159.1,4483,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080111,1105235.00
10/10/2016 02:15,2,0.000,ALERT,212.61,301.77,59.933,1476080103,"201051344000646","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,571115.1,571115.1,4470,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080113,1105236.00
10/10/2016 02:15,2,0.000,ALERT,212.16,301.77,59.991,1476080103,"274151322000052","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,837320.3,837320.3,4459,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080115,1105237.00
10/10/2016 02:15,2,0.000,ALERT,213.29,302.37,59.970,1476080103,"201051344000585","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,581468.3,581468.3,4475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080116,1105238.00
10/10/2016 02:15,2,0.000,ALERT,213.06,302.68,59.996,1476080103,"201051344001230","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,573945.9,573945.9,4482,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080118,1105239.00
10/10/2016 02:15,2,0.000,ALERT,213.51,303.28,59.975,1476080103,"201051344000582","219011344069620",0.00,6.70,0,301.47,304.78,0.0,0.0,0.000,566712.7,566712.7,4471,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080120,1105240.00
10/10/2016 02:15,2,0.000,ALERT,212.83,302.07,59.970,1476080103,"201051344000955","219011344069620",0.00,7.00,0,300.57,303.88,0.0,0.0,0.000,580951.3,580951.3,4471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080122,1105241.00
10/10/2016 02:15,2,0.000,ALERT,212.61,300.57,59.970,1476080103,"274151322000094","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,690299.3,690299.3,4546,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080124,1105242.00
10/10/2016 02:15,2,0.000,ALERT,213.51,304.48,59.975,1476080103,"201051344000579","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,585753.6,585753.6,4471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080125,1105243.00
10/10/2016 02:15,2,0.000,ALERT,213.06,302.68,59.975,1476080103,"201051344000890","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,578192.7,578192.7,4470,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080127,1105244.00
10/10/2016 02:15,2,0.000,ALERT,213.29,302.37,59.959,1476080103,"201051344000438","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,579630.0,579630.0,4474,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080129,1105245.00
10/10/2016 02:15,2,0.000,ALERT,213.29,301.77,59.975,1476080103,"201051344000417","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,570420.9,570420.9,4482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080131,1105246.00
10/10/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1476080103,"274151322000083","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,829647.2,829647.2,4463,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080133,1105247.00
10/10/2016 02:15,2,0.000,ALERT,213.06,300.87,59.944,1476080103,"274151322000076","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,885903.9,885903.9,4468,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080135,1105248.00
10/10/2016 02:15,2,0.000,ALERT,213.29,304.18,59.959,1476080103,"201051344000868","219011344069620",0.00,7.00,0,302.37,305.98,0.0,0.0,0.000,569888.2,569888.2,4477,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080136,1105249.00
10/10/2016 02:15,2,0.000,ALERT,212.38,302.68,59.981,1476080103,"274151322000095","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,876957.0,876957.0,4473,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080138,1105250.00
10/10/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1476080103,"201051344000988","219011344069620",0.00,7.30,0,299.07,305.08,0.0,0.0,0.000,544977.3,544977.3,4470,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080140,1105251.00
10/10/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1476080103,"201051344001025","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,579960.0,579960.0,4468,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080142,1105252.00
10/10/2016 02:15,2,0.000,ALERT,213.51,303.88,59.981,1476080103,"201051344000458","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,577352.8,577352.8,4482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080144,1105253.00
10/10/2016 02:15,2,0.000,ALERT,213.96,303.88,59.986,1476080103,"201051344000853","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,576626.0,576626.0,4486,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080145,1105254.00
10/10/2016 02:15,2,0.000,ALERT,213.51,302.37,59.981,1476080103,"201051344000685","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,578765.6,578765.6,4480,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080147,1105255.00
10/10/2016 02:15,2,0.000,ALERT,213.29,301.77,60.018,1476080103,"201051344000917","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,575663.4,575663.4,4473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080149,1105256.00
10/10/2016 02:15,2,0.000,ALERT,213.51,302.68,59.981,1476080103,"201051344001145","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,580926.0,580926.0,4479,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080151,1105257.00
10/10/2016 02:15,2,0.000,ALERT,213.29,301.47,59.986,1476080103,"201051344000651","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,574159.0,574159.0,4469,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080153,1105258.00
10/10/2016 02:15,2,0.000,ALERT,212.16,301.17,59.981,1476080103,"274151322000088","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,798083.4,798083.4,4454,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080155,1105259.00
10/10/2016 02:15,2,0.000,ALERT,213.06,301.17,59.986,1476080103,"274151322000068","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,690917.0,690917.0,4550,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080156,1105260.00
10/10/2016 02:15,2,0.000,ALERT,212.83,302.07,59.975,1476080103,"201051344001135","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,570271.4,570271.4,4465,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080158,1105261.00
10/10/2016 02:15,2,0.000,ALERT,213.29,304.48,59.949,1476080103,"201051344000594","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,581817.2,581817.2,4474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080160,1105262.00
10/10/2016 02:15,2,0.000,ALERT,213.29,302.07,59.996,1476080103,"201051344001203","219011344069620",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,578541.1,578541.1,4476,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080162,1105263.00
10/10/2016 02:15,2,0.000,ALERT,212.61,301.47,59.991,1476080103,"274151322000054","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,814422.4,814422.4,4452,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080164,1105264.00
10/10/2016 02:15,2,0.000,ALERT,213.74,303.58,59.949,1476080103,"201051344000867","219011344069620",0.00,7.70,0,301.17,305.68,0.0,0.0,0.000,568973.2,568973.2,4480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080166,1105265.00
10/10/2016 02:15,2,0.000,ALERT,213.06,302.07,59.986,1476080103,"201051344001093","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,574963.6,574963.6,4481,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080168,1105266.00
10/10/2016 02:15,2,0.000,ALERT,213.29,303.88,59.949,1476080103,"201051344000900","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,585847.9,585847.9,4487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080170,1105267.00
10/10/2016 02:15,2,0.000,ALERT,213.74,303.28,59.996,1476080103,"201051344000648","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,574351.3,574351.3,4474,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476080172,1105268.00
10/10/2016 02:15,2,0.000,ALERT,213.51,304.78,59.986,1476080103,"201051344000569","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,585777.3,585777.3,4475,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080173,1105269.00
10/10/2016 02:15,2,0.000,ALERT,213.74,304.18,60.018,1476080103,"201051344000983","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,578427.3,578427.3,4484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080175,1105270.00
10/10/2016 02:15,2,0.000,ALERT,213.74,303.88,59.991,1476080103,"201051344001158","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,569725.2,569725.2,4478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080177,1105271.00
10/10/2016 02:15,2,0.000,ALERT,213.96,304.48,60.002,1476080103,"201051344000576","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,577326.5,577326.5,4488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080179,1105272.00
10/10/2016 02:15,2,0.000,ALERT,212.61,300.87,59.991,1476080103,"274151322000087","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,786319.9,786319.9,4502,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476080180,1105273.00
10/10/2016 02:30,2,0.000,ALERT,213.74,303.58,59.981,1476081003,"201051344000645","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,576787.8,576787.8,4485,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081005,1105274.00
10/10/2016 02:30,2,0.000,ALERT,212.61,301.77,59.986,1476081003,"274151322000085","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,813762.5,813762.5,4454,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081007,1105275.00
10/10/2016 02:30,2,0.000,ALERT,213.96,303.58,59.975,1476081003,"201051344000633","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,568476.7,568476.7,4483,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081009,1105276.00
10/10/2016 02:30,2,0.000,ALERT,213.51,303.88,59.981,1476081003,"201051344000469","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,571159.1,571159.1,4485,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081011,1105277.00
10/10/2016 02:30,2,0.000,ALERT,212.83,302.07,59.986,1476081003,"201051344000646","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,571115.1,571115.1,4472,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081012,1105278.00
10/10/2016 02:30,2,0.000,ALERT,212.16,301.17,59.991,1476081003,"274151322000052","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,837320.3,837320.3,4461,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081014,1105279.00
10/10/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1476081003,"201051344000585","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,581468.3,581468.3,4477,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081016,1105280.00
10/10/2016 02:30,2,0.000,ALERT,213.06,302.37,60.002,1476081003,"201051344001230","219011344069620",0.00,7.00,0,300.57,303.88,0.0,0.0,0.000,573945.9,573945.9,4484,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081018,1105281.00
10/10/2016 02:30,2,0.000,ALERT,213.51,302.68,59.991,1476081003,"201051344000582","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,566712.7,566712.7,4473,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081019,1105282.00
10/10/2016 02:30,2,0.000,ALERT,212.61,302.07,60.012,1476081003,"201051344000955","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,580951.3,580951.3,4473,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081021,1105283.00
10/10/2016 02:30,2,0.000,ALERT,212.38,300.87,59.996,1476081003,"274151322000094","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,690299.3,690299.3,4548,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081023,1105284.00
10/10/2016 02:30,2,0.000,ALERT,213.29,304.18,59.991,1476081003,"201051344000579","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,585753.6,585753.6,4473,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081025,1105285.00
10/10/2016 02:30,2,0.000,ALERT,212.83,302.68,60.002,1476081003,"201051344000890","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,578192.7,578192.7,4472,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081027,1105286.00
10/10/2016 02:30,2,0.000,ALERT,213.29,302.37,60.012,1476081003,"201051344000438","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,579630.0,579630.0,4476,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081029,1105287.00
10/10/2016 02:30,2,0.000,ALERT,213.06,301.47,59.991,1476081003,"201051344000417","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,570420.9,570420.9,4484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081031,1105288.00
