ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 02:30,2,0.000,ALERT,212.38,301.47,60.023,1476081003,"274151322000083","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,829647.2,829647.2,4465,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081033,1105289.00
10/10/2016 02:30,2,0.000,ALERT,212.83,301.47,59.996,1476081003,"274151322000076","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,885903.9,885903.9,4470,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081035,1105290.00
10/10/2016 02:30,2,0.000,ALERT,213.51,304.48,59.986,1476081003,"201051344000868","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,569888.2,569888.2,4479,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081036,1105291.00
10/10/2016 02:30,2,0.000,ALERT,212.38,302.37,60.002,1476081003,"274151322000095","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,876957.0,876957.0,4475,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081038,1105292.00
10/10/2016 02:30,2,0.000,ALERT,213.06,303.58,60.002,1476081003,"201051344000988","219011344069620",0.00,7.30,0,299.37,305.08,0.0,0.0,0.000,544977.3,544977.3,4472,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081040,1105293.00
10/10/2016 02:30,2,0.000,ALERT,213.06,301.47,60.002,1476081003,"201051344001025","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,579960.0,579960.0,4470,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081042,1105294.00
10/10/2016 02:30,2,0.000,ALERT,213.29,303.88,60.018,1476081003,"201051344000458","219011344069620",0.00,8.00,0,301.77,306.28,0.0,0.0,0.000,577352.8,577352.8,4484,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081044,1105295.00
10/10/2016 02:30,2,0.000,ALERT,213.74,303.58,59.991,1476081003,"201051344000853","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,576626.0,576626.0,4488,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081045,1105296.00
10/10/2016 02:30,2,0.000,ALERT,213.51,302.68,59.991,1476081003,"201051344000685","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,578765.6,578765.6,4482,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081047,1105297.00
10/10/2016 02:30,2,0.000,ALERT,213.29,302.07,59.996,1476081003,"201051344000917","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,575663.4,575663.4,4475,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081049,1105298.00
10/10/2016 02:30,2,0.000,ALERT,213.51,302.68,59.991,1476081003,"201051344001145","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,580926.0,580926.0,4481,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081051,1105299.00
10/10/2016 02:30,2,0.000,ALERT,213.29,301.47,59.986,1476081003,"201051344000651","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,574159.0,574159.0,4471,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081052,1105300.00
10/10/2016 02:30,2,0.000,ALERT,211.70,301.47,59.949,1476081003,"274151322000088","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,798083.4,798083.4,4456,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081054,1105301.00
10/10/2016 02:30,2,0.000,ALERT,212.83,300.57,59.975,1476081003,"274151322000068","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,690917.0,690917.0,4552,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081056,1105302.00
10/10/2016 02:30,2,0.000,ALERT,212.83,302.37,59.986,1476081003,"201051344001135","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,570271.4,570271.4,4467,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081058,1105303.00
10/10/2016 02:30,2,0.000,ALERT,213.06,304.48,60.002,1476081003,"201051344000594","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,581817.2,581817.2,4476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081060,1105304.00
10/10/2016 02:30,2,0.000,ALERT,213.29,301.77,59.986,1476081003,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,578541.1,578541.1,4478,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081061,1105305.00
10/10/2016 02:30,2,0.000,ALERT,211.93,301.77,59.975,1476081003,"274151322000054","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,814422.4,814422.4,4454,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081063,1105306.00
10/10/2016 02:30,2,0.000,ALERT,213.51,303.58,59.986,1476081003,"201051344000867","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,568973.2,568973.2,4482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081065,1105307.00
10/10/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1476081003,"201051344001093","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,574963.6,574963.6,4483,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081067,1105308.00
10/10/2016 02:30,2,0.000,ALERT,213.06,303.58,59.944,1476081003,"201051344000900","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,585847.9,585847.9,4489,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081068,1105309.00
10/10/2016 02:30,2,0.000,ALERT,213.51,302.98,59.981,1476081003,"201051344000648","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,574351.3,574351.3,4476,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081070,1105310.00
10/10/2016 02:30,2,0.000,ALERT,213.29,303.88,60.012,1476081003,"201051344000569","219011344069620",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,585777.3,585777.3,4477,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081072,1105311.00
10/10/2016 02:30,2,0.000,ALERT,213.29,303.58,59.970,1476081003,"201051344000983","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,578427.3,578427.3,4486,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081074,1105312.00
10/10/2016 02:30,2,0.000,ALERT,213.29,303.28,59.970,1476081003,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,569725.2,569725.2,4480,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081076,1105313.00
10/10/2016 02:30,2,0.000,ALERT,213.74,303.88,59.965,1476081003,"201051344000576","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,577326.5,577326.5,4490,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081078,1105314.00
10/10/2016 02:30,2,0.000,ALERT,212.38,301.17,59.959,1476081003,"274151322000087","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,786319.9,786319.9,4504,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081080,1105315.00
10/10/2016 02:45,2,0.000,ALERT,213.96,303.88,59.970,1476081903,"201051344000645","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,576787.8,576787.8,4487,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081905,1105316.00
10/10/2016 02:45,2,0.000,ALERT,212.83,301.77,59.965,1476081903,"274151322000085","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,813762.5,813762.5,4456,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081907,1105317.00
10/10/2016 02:45,2,0.000,ALERT,214.19,304.18,59.970,1476081903,"201051344000633","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,568476.7,568476.7,4485,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081909,1105318.00
10/10/2016 02:45,2,0.000,ALERT,213.51,304.18,59.970,1476081903,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,571159.1,571159.1,4487,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081911,1105319.00
10/10/2016 02:45,2,0.000,ALERT,212.83,302.07,59.975,1476081903,"201051344000646","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,571115.1,571115.1,4474,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081912,1105320.00
10/10/2016 02:45,2,0.000,ALERT,212.38,301.17,59.965,1476081903,"274151322000052","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,837320.3,837320.3,4463,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081914,1105321.00
10/10/2016 02:45,2,0.000,ALERT,213.29,302.37,59.965,1476081903,"201051344000585","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,581468.3,581468.3,4479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081916,1105322.00
10/10/2016 02:45,2,0.000,ALERT,213.06,302.37,59.959,1476081903,"201051344001230","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,573945.9,573945.9,4486,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081918,1105323.00
10/10/2016 02:45,2,0.000,ALERT,213.51,302.98,59.959,1476081903,"201051344000582","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,566712.7,566712.7,4475,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081920,1105324.00
10/10/2016 02:45,2,0.000,ALERT,212.83,302.07,59.965,1476081903,"201051344000955","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,580951.3,580951.3,4475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081921,1105325.00
10/10/2016 02:45,2,0.000,ALERT,212.61,301.47,59.954,1476081903,"274151322000094","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,690299.3,690299.3,4550,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081923,1105326.00
10/10/2016 02:45,2,0.000,ALERT,213.51,304.78,59.959,1476081903,"201051344000579","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,585753.6,585753.6,4475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081925,1105327.00
10/10/2016 02:45,2,0.000,ALERT,212.83,302.37,59.917,1476081903,"201051344000890","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,578192.7,578192.7,4474,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081927,1105328.00
10/10/2016 02:45,2,0.000,ALERT,213.29,302.07,59.954,1476081903,"201051344000438","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,579630.0,579630.0,4478,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081928,1105329.00
10/10/2016 02:45,2,0.000,ALERT,213.29,301.77,59.970,1476081903,"201051344000417","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,570420.9,570420.9,4486,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081930,1105330.00
10/10/2016 02:45,2,0.000,ALERT,212.83,302.07,59.965,1476081903,"274151322000083","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,829647.2,829647.2,4467,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081932,1105331.00
10/10/2016 02:45,2,0.000,ALERT,213.06,302.37,59.959,1476081903,"274151322000076","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,885903.9,885903.9,4472,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081934,1105332.00
10/10/2016 02:45,2,0.000,ALERT,213.51,304.78,59.965,1476081903,"201051344000868","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,569888.2,569888.2,4481,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081936,1105333.00
10/10/2016 02:45,2,0.000,ALERT,212.61,302.98,59.959,1476081903,"274151322000095","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,876957.0,876957.0,4477,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081938,1105334.00
10/10/2016 02:45,2,0.000,ALERT,213.29,304.18,59.970,1476081903,"201051344000988","219011344069620",0.00,7.30,0,299.07,305.38,0.0,0.0,0.000,544977.3,544977.3,4474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081940,1105335.00
10/10/2016 02:45,2,0.000,ALERT,212.83,301.17,59.949,1476081903,"201051344001025","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,579960.0,579960.0,4472,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081941,1105336.00
10/10/2016 02:45,2,0.000,ALERT,213.29,304.18,59.959,1476081903,"201051344000458","219011344069620",0.00,8.00,0,301.77,306.28,0.0,0.0,0.000,577352.8,577352.8,4486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081943,1105337.00
10/10/2016 02:45,2,0.000,ALERT,214.19,304.18,59.991,1476081903,"201051344000853","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,576626.0,576626.0,4490,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081945,1105338.00
10/10/2016 02:45,2,0.000,ALERT,213.51,302.07,59.965,1476081903,"201051344000685","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,578765.6,578765.6,4484,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081947,1105339.00
10/10/2016 02:45,2,0.000,ALERT,213.06,301.17,59.970,1476081903,"201051344000917","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,575663.4,575663.4,4477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081949,1105340.00
10/10/2016 02:45,2,0.000,ALERT,213.51,302.37,59.975,1476081903,"201051344001145","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,580926.0,580926.0,4483,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081950,1105341.00
10/10/2016 02:45,2,0.000,ALERT,213.06,301.17,59.970,1476081903,"201051344000651","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,574159.0,574159.0,4473,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081952,1105342.00
10/10/2016 02:45,2,0.000,ALERT,212.16,302.07,59.975,1476081903,"274151322000088","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,798083.4,798083.4,4458,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081954,1105343.00
10/10/2016 02:45,2,0.000,ALERT,213.29,300.87,59.981,1476081903,"274151322000068","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,690917.0,690917.0,4554,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081956,1105344.00
10/10/2016 02:45,2,0.000,ALERT,212.83,302.07,59.975,1476081903,"201051344001135","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,570271.4,570271.4,4469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081958,1105345.00
10/10/2016 02:45,2,0.000,ALERT,213.29,304.78,59.970,1476081903,"201051344000594","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,581817.2,581817.2,4478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081959,1105346.00
10/10/2016 02:45,2,0.000,ALERT,213.06,301.47,59.975,1476081903,"201051344001203","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,578541.1,578541.1,4480,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081961,1105347.00
10/10/2016 02:45,2,0.000,ALERT,212.38,302.68,59.965,1476081903,"274151322000054","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,814422.4,814422.4,4456,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081963,1105348.00
10/10/2016 02:45,2,0.000,ALERT,213.74,303.88,59.949,1476081903,"201051344000867","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,568973.2,568973.2,4484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081965,1105349.00
10/10/2016 02:45,2,0.000,ALERT,213.06,302.37,59.970,1476081903,"201051344001093","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,574963.6,574963.6,4485,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081966,1105350.00
10/10/2016 02:45,2,0.000,ALERT,213.06,303.88,59.975,1476081903,"201051344000900","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,585847.9,585847.9,4491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081968,1105351.00
10/10/2016 02:45,2,0.000,ALERT,213.74,303.28,59.970,1476081903,"201051344000648","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,574351.3,574351.3,4478,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081970,1105352.00
10/10/2016 02:45,2,0.000,ALERT,213.51,304.78,60.018,1476081903,"201051344000569","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,585777.3,585777.3,4479,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081972,1105353.00
10/10/2016 02:45,2,0.000,ALERT,213.51,304.48,59.949,1476081903,"201051344000983","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,578427.3,578427.3,4488,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081974,1105354.00
10/10/2016 02:45,2,0.000,ALERT,213.74,304.18,60.002,1476081903,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,569725.2,569725.2,4482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476081976,1105355.00
10/10/2016 02:45,2,0.000,ALERT,213.96,304.78,59.981,1476081903,"201051344000576","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,577326.5,577326.5,4492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081977,1105356.00
10/10/2016 02:45,2,0.000,ALERT,212.61,301.17,59.954,1476081903,"274151322000087","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,786319.9,786319.9,4506,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476081979,1105357.00
10/10/2016 03:00,2,0.000,ALERT,213.96,304.18,59.959,1476082803,"201051344000645","219011344069620",0.00,7.30,0,302.37,305.68,0.0,0.0,0.000,576787.8,576787.8,4489,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082805,1105358.00
10/10/2016 03:00,2,0.000,ALERT,212.38,301.47,59.922,1476082803,"274151322000085","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,813762.5,813762.5,4458,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082807,1105359.00
10/10/2016 03:00,2,0.000,ALERT,213.96,303.88,59.959,1476082803,"201051344000633","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,568476.7,568476.7,4487,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082809,1105360.00
10/10/2016 03:00,2,0.000,ALERT,213.51,303.88,59.949,1476082803,"201051344000469","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,571159.1,571159.1,4489,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082810,1105361.00
10/10/2016 03:00,2,0.000,ALERT,212.61,302.37,59.959,1476082803,"201051344000646","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,571115.1,571115.1,4476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082812,1105362.00
10/10/2016 03:00,2,0.000,ALERT,212.38,302.07,59.959,1476082803,"274151322000052","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,837320.3,837320.3,4465,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082814,1105363.00
10/10/2016 03:00,2,0.000,ALERT,213.06,302.68,59.965,1476082803,"201051344000585","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,581468.3,581468.3,4481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082816,1105364.00
10/10/2016 03:00,2,0.000,ALERT,213.06,302.68,59.959,1476082803,"201051344001230","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,573945.9,573945.9,4488,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082817,1105365.00
10/10/2016 03:00,2,0.000,ALERT,213.51,303.28,59.959,1476082803,"201051344000582","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,566712.7,566712.7,4477,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082819,1105366.00
10/10/2016 03:00,2,0.000,ALERT,212.61,302.37,59.965,1476082803,"201051344000955","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,580951.3,580951.3,4477,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082821,1105367.00
10/10/2016 03:00,2,0.000,ALERT,212.61,301.17,59.959,1476082803,"274151322000094","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,690299.3,690299.3,4552,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082823,1105368.00
10/10/2016 03:00,2,0.000,ALERT,213.29,304.78,59.975,1476082803,"201051344000579","219011344069620",0.00,7.30,0,302.98,306.58,0.0,0.0,0.000,585753.6,585753.6,4477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082825,1105369.00
10/10/2016 03:00,2,0.000,ALERT,212.83,302.68,59.970,1476082803,"201051344000890","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,578192.7,578192.7,4476,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082826,1105370.00
10/10/2016 03:00,2,0.000,ALERT,213.06,302.37,59.970,1476082803,"201051344000438","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,579630.0,579630.0,4480,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082828,1105371.00
10/10/2016 03:00,2,0.000,ALERT,213.06,301.77,59.970,1476082803,"201051344000417","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,570420.9,570420.9,4488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082830,1105372.00
10/10/2016 03:00,2,0.000,ALERT,212.61,302.07,59.965,1476082803,"274151322000083","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,829647.2,829647.2,4469,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082832,1105373.00
10/10/2016 03:00,2,0.000,ALERT,212.83,301.77,59.959,1476082803,"274151322000076","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,885903.9,885903.9,4474,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082834,1105374.00
10/10/2016 03:00,2,0.000,ALERT,213.29,304.48,59.965,1476082803,"201051344000868","219011344069620",0.00,6.70,0,302.98,306.58,0.0,0.0,0.000,569888.2,569888.2,4483,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082835,1105375.00
10/10/2016 03:00,2,0.000,ALERT,212.38,302.68,59.965,1476082803,"274151322000095","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,876957.0,876957.0,4479,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082837,1105376.00
10/10/2016 03:00,2,0.000,ALERT,213.29,303.58,59.959,1476082803,"201051344000988","219011344069620",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,544977.3,544977.3,4476,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082839,1105377.00
10/10/2016 03:00,2,0.000,ALERT,212.83,301.47,59.970,1476082803,"201051344001025","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,579960.0,579960.0,4474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082841,1105378.00
10/10/2016 03:00,2,0.000,ALERT,213.29,303.88,59.965,1476082803,"201051344000458","219011344069620",0.00,8.00,0,302.07,306.28,0.0,0.0,0.000,577352.8,577352.8,4488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082843,1105379.00
10/10/2016 03:00,2,0.000,ALERT,213.74,303.88,59.975,1476082803,"201051344000853","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,576626.0,576626.0,4492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082845,1105380.00
10/10/2016 03:00,2,0.000,ALERT,213.29,302.37,59.965,1476082803,"201051344000685","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,578765.6,578765.6,4486,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082846,1105381.00
10/10/2016 03:00,2,0.000,ALERT,213.06,301.77,59.970,1476082803,"201051344000917","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,575663.4,575663.4,4479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082848,1105382.00
10/10/2016 03:00,2,0.000,ALERT,213.29,302.37,59.975,1476082803,"201051344001145","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,580926.0,580926.0,4485,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082850,1105383.00
10/10/2016 03:00,2,0.000,ALERT,213.06,301.47,59.975,1476082803,"201051344000651","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,574159.0,574159.0,4475,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082852,1105384.00
10/10/2016 03:00,2,0.000,ALERT,211.70,301.47,59.981,1476082803,"274151322000088","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,798083.4,798083.4,4460,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082854,1105385.00
10/10/2016 03:00,2,0.000,ALERT,212.83,300.87,59.965,1476082803,"274151322000068","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,690917.0,690917.0,4556,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082856,1105386.00
10/10/2016 03:00,2,0.000,ALERT,212.61,302.37,59.981,1476082803,"201051344001135","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,570271.4,570271.4,4471,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082857,1105387.00
10/10/2016 03:00,2,0.000,ALERT,212.83,304.48,59.981,1476082803,"201051344000594","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,581817.2,581817.2,4480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082859,1105388.00
10/10/2016 03:00,2,0.000,ALERT,213.06,302.07,60.018,1476082803,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.68,0.0,0.0,0.000,578541.1,578541.1,4482,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082861,1105389.00
10/10/2016 03:00,2,0.000,ALERT,212.16,301.77,59.986,1476082803,"274151322000054","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,814422.4,814422.4,4458,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082863,1105390.00
10/10/2016 03:00,2,0.000,ALERT,213.29,303.28,59.986,1476082803,"201051344000867","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,568973.2,568973.2,4486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476082865,1105391.00
10/10/2016 03:00,2,0.000,ALERT,212.83,302.37,59.991,1476082803,"201051344001093","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,574963.6,574963.6,4487,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082866,1105392.00
10/10/2016 03:00,2,0.000,ALERT,213.06,303.88,59.981,1476082803,"201051344000900","219011344069620",0.00,7.00,0,302.07,305.68,0.0,0.0,0.000,585847.9,585847.9,4493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082868,1105393.00
10/10/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1476082803,"201051344000648","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,574351.3,574351.3,4480,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082870,1105394.00
10/10/2016 03:00,2,0.000,ALERT,213.29,304.78,59.975,1476082803,"201051344000569","219011344069620",0.00,7.30,0,302.98,306.58,0.0,0.0,0.000,585777.3,585777.3,4481,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082872,1105395.00
10/10/2016 03:00,2,0.000,ALERT,213.29,304.18,59.975,1476082803,"201051344000983","219011344069620",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,578427.3,578427.3,4490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082874,1105396.00
10/10/2016 03:00,2,0.000,ALERT,213.29,303.58,59.975,1476082803,"201051344001158","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,569725.2,569725.2,4484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082876,1105397.00
10/10/2016 03:00,2,0.000,ALERT,213.51,304.18,59.981,1476082803,"201051344000576","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,577326.5,577326.5,4494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082878,1105398.00
10/10/2016 03:00,2,0.000,ALERT,212.38,301.47,59.944,1476082803,"274151322000087","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,786319.9,786319.9,4508,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476082879,1105399.00
10/10/2016 03:15,2,0.000,ALERT,213.74,303.58,59.970,1476083703,"201051344000645","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,576787.8,576787.8,4491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083705,1105400.00
10/10/2016 03:15,2,0.000,ALERT,212.16,301.77,59.970,1476083703,"274151322000085","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,813762.5,813762.5,4460,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083707,1105401.00
10/10/2016 03:15,2,0.000,ALERT,213.74,303.58,59.975,1476083703,"201051344000633","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,568476.7,568476.7,4489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083709,1105402.00
10/10/2016 03:15,2,0.000,ALERT,213.29,303.88,59.970,1476083703,"201051344000469","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,571159.1,571159.1,4491,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083711,1105403.00
10/10/2016 03:15,2,0.000,ALERT,212.61,301.77,59.975,1476083703,"201051344000646","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,571115.1,571115.1,4478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083713,1105404.00
10/10/2016 03:15,2,0.000,ALERT,211.93,302.37,59.981,1476083703,"274151322000052","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,837320.3,837320.3,4467,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083714,1105405.00
10/10/2016 03:15,2,0.000,ALERT,213.06,302.37,59.965,1476083703,"201051344000585","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,581468.3,581468.3,4483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083716,1105406.00
10/10/2016 03:15,2,0.000,ALERT,212.83,302.68,59.965,1476083703,"201051344001230","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,573945.9,573945.9,4490,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083718,1105407.00
10/10/2016 03:15,2,0.000,ALERT,213.51,303.28,59.970,1476083703,"201051344000582","219011344069620",0.00,6.70,0,301.17,304.48,0.0,0.0,0.000,566712.7,566712.7,4479,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083720,1105408.00
10/10/2016 03:15,2,0.000,ALERT,212.61,302.07,59.965,1476083703,"201051344000955","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,580951.3,580951.3,4479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083721,1105409.00
10/10/2016 03:15,2,0.000,ALERT,212.38,301.17,59.954,1476083703,"274151322000094","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,690299.3,690299.3,4554,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083723,1105410.00
10/10/2016 03:15,2,0.000,ALERT,213.29,304.48,59.965,1476083703,"201051344000579","219011344069620",0.00,7.70,0,302.68,306.58,0.0,0.0,0.000,585753.6,585753.6,4479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083725,1105411.00
10/10/2016 03:15,2,0.000,ALERT,212.61,302.68,59.954,1476083703,"201051344000890","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,578192.7,578192.7,4478,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083727,1105412.00
10/10/2016 03:15,2,0.000,ALERT,213.06,302.07,59.981,1476083703,"201051344000438","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,579630.0,579630.0,4482,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083729,1105413.00
10/10/2016 03:15,2,0.000,ALERT,213.06,301.47,59.975,1476083703,"201051344000417","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,570420.9,570420.9,4490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083730,1105414.00
10/10/2016 03:15,2,0.000,ALERT,212.16,301.77,59.965,1476083703,"274151322000083","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,829647.2,829647.2,4471,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083732,1105415.00
10/10/2016 03:15,2,0.000,ALERT,212.61,302.07,59.965,1476083703,"274151322000076","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,885903.9,885903.9,4476,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083734,1105416.00
10/10/2016 03:15,2,0.000,ALERT,213.06,304.48,59.938,1476083703,"201051344000868","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,569888.2,569888.2,4485,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083736,1105417.00
10/10/2016 03:15,2,0.000,ALERT,212.16,302.68,59.965,1476083703,"274151322000095","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,876957.0,876957.0,4481,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083738,1105418.00
10/10/2016 03:15,2,0.000,ALERT,213.06,303.88,59.991,1476083703,"201051344000988","219011344069620",0.00,7.70,0,299.07,305.38,0.0,0.0,0.000,544977.3,544977.3,4478,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083740,1105419.00
10/10/2016 03:15,2,0.000,ALERT,212.83,301.47,59.970,1476083703,"201051344001025","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,579960.0,579960.0,4476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083741,1105420.00
10/10/2016 03:15,2,0.000,ALERT,213.06,304.18,59.970,1476083703,"201051344000458","219011344069620",0.00,8.50,0,302.07,306.58,0.0,0.0,0.000,577352.8,577352.8,4490,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083743,1105421.00
10/10/2016 03:15,2,0.000,ALERT,213.74,303.88,59.970,1476083703,"201051344000853","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,576626.0,576626.0,4494,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083745,1105422.00
10/10/2016 03:15,2,0.000,ALERT,213.29,302.37,59.970,1476083703,"201051344000685","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,578765.6,578765.6,4488,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083747,1105423.00
10/10/2016 03:15,2,0.000,ALERT,213.06,301.77,59.975,1476083703,"201051344000917","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,575663.4,575663.4,4481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083748,1105424.00
10/10/2016 03:15,2,0.000,ALERT,213.29,302.37,59.970,1476083703,"201051344001145","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,580926.0,580926.0,4487,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083750,1105425.00
10/10/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1476083703,"201051344000651","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,574159.0,574159.0,4477,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083752,1105426.00
10/10/2016 03:15,2,0.000,ALERT,211.70,301.77,59.954,1476083703,"274151322000088","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,798083.4,798083.4,4462,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083754,1105427.00
10/10/2016 03:15,2,0.000,ALERT,212.83,300.87,59.991,1476083703,"274151322000068","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,690917.0,690917.0,4558,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083756,1105428.00
10/10/2016 03:15,2,0.000,ALERT,212.83,302.37,59.965,1476083703,"201051344001135","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,570271.4,570271.4,4473,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083757,1105429.00
10/10/2016 03:15,2,0.000,ALERT,213.06,304.78,59.970,1476083703,"201051344000594","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,581817.2,581817.2,4482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083759,1105430.00
10/10/2016 03:15,2,0.000,ALERT,213.06,301.77,60.012,1476083703,"201051344001203","219011344069620",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,578541.1,578541.1,4484,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083761,1105431.00
10/10/2016 03:15,2,0.000,ALERT,212.16,301.77,59.965,1476083703,"274151322000054","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,814422.4,814422.4,4460,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083763,1105432.00
10/10/2016 03:15,2,0.000,ALERT,213.06,302.98,59.986,1476083703,"201051344000867","219011344069620",0.00,7.70,0,301.17,305.98,0.0,0.0,0.000,568973.2,568973.2,4488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083765,1105433.00
