ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 03:15,2,0.000,ALERT,212.83,302.07,59.981,1476083703,"201051344001093","219011344069620",0.00,8.00,0,300.57,303.88,0.0,0.0,0.000,574963.6,574963.6,4489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083766,1105434.00
10/10/2016 03:15,2,0.000,ALERT,213.06,303.88,59.928,1476083703,"201051344000900","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,585847.9,585847.9,4495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083768,1105435.00
10/10/2016 03:15,2,0.000,ALERT,213.29,302.98,59.970,1476083703,"201051344000648","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,574351.3,574351.3,4482,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083770,1105436.00
10/10/2016 03:15,2,0.000,ALERT,213.29,304.48,59.975,1476083703,"201051344000569","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,585777.3,585777.3,4483,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083772,1105437.00
10/10/2016 03:15,2,0.000,ALERT,213.29,304.18,59.970,1476083703,"201051344000983","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,578427.3,578427.3,4492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476083774,1105438.00
10/10/2016 03:15,2,0.000,ALERT,213.29,303.88,59.986,1476083703,"201051344001158","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,569725.2,569725.2,4486,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083775,1105439.00
10/10/2016 03:15,2,0.000,ALERT,213.74,304.48,59.975,1476083703,"201051344000576","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,577326.5,577326.5,4496,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083777,1105440.00
10/10/2016 03:15,2,0.000,ALERT,212.16,301.17,59.933,1476083703,"274151322000087","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,786319.9,786319.9,4510,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476083779,1105441.00
10/10/2016 03:30,2,0.000,ALERT,213.74,303.88,59.970,1476084603,"201051344000645","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,576787.8,576787.8,4493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084605,1105442.00
10/10/2016 03:30,2,0.000,ALERT,212.61,302.07,59.954,1476084603,"274151322000085","219011344069620",0.00,8.00,0,300.27,303.28,0.0,0.0,0.000,813762.5,813762.5,4462,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084607,1105443.00
10/10/2016 03:30,2,0.000,ALERT,213.74,303.58,59.970,1476084603,"201051344000633","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,568476.7,568476.7,4491,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084608,1105444.00
10/10/2016 03:30,2,0.000,ALERT,213.29,303.88,59.959,1476084603,"201051344000469","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,571159.1,571159.1,4493,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084610,1105445.00
10/10/2016 03:30,2,0.000,ALERT,212.61,302.07,59.917,1476084603,"201051344000646","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,571115.1,571115.1,4480,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084612,1105446.00
10/10/2016 03:30,2,0.000,ALERT,212.16,302.98,59.996,1476084603,"274151322000052","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,837320.3,837320.3,4469,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084614,1105447.00
10/10/2016 03:30,2,0.000,ALERT,213.06,302.37,59.938,1476084603,"201051344000585","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,581468.3,581468.3,4485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084616,1105448.00
10/10/2016 03:30,2,0.000,ALERT,212.83,302.37,59.959,1476084603,"201051344001230","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,573945.9,573945.9,4492,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084617,1105449.00
10/10/2016 03:30,2,0.000,ALERT,213.51,302.98,59.949,1476084603,"201051344000582","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,566712.7,566712.7,4481,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084619,1105450.00
10/10/2016 03:30,2,0.000,ALERT,212.61,302.07,60.002,1476084603,"201051344000955","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,580951.3,580951.3,4481,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084621,1105451.00
10/10/2016 03:30,2,0.000,ALERT,212.61,301.77,59.922,1476084603,"274151322000094","219011344069620",0.00,7.30,0,299.67,302.68,0.0,0.0,0.000,690299.3,690299.3,4556,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084623,1105452.00
10/10/2016 03:30,2,0.000,ALERT,213.29,304.48,59.959,1476084603,"201051344000579","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,585753.6,585753.6,4481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084625,1105453.00
10/10/2016 03:30,2,0.000,ALERT,212.83,302.68,59.922,1476084603,"201051344000890","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,578192.7,578192.7,4480,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084627,1105454.00
10/10/2016 03:30,2,0.000,ALERT,213.06,302.37,59.954,1476084603,"201051344000438","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,579630.0,579630.0,4484,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084629,1105455.00
10/10/2016 03:30,2,0.000,ALERT,213.06,301.77,59.959,1476084603,"201051344000417","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,570420.9,570420.9,4492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084630,1105456.00
10/10/2016 03:30,2,0.000,ALERT,212.38,302.68,59.917,1476084603,"274151322000083","219011344069620",0.00,7.70,0,300.57,303.88,0.0,0.0,0.000,829647.2,829647.2,4473,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084632,1105457.00
10/10/2016 03:30,2,0.000,ALERT,212.83,302.37,59.954,1476084603,"274151322000076","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,885903.9,885903.9,4478,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084634,1105458.00
10/10/2016 03:30,2,0.000,ALERT,213.29,304.78,59.922,1476084603,"201051344000868","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,569888.2,569888.2,4487,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084636,1105459.00
10/10/2016 03:30,2,0.000,ALERT,212.38,302.98,59.922,1476084603,"274151322000095","219011344069620",0.00,7.00,0,301.17,304.18,0.0,0.0,0.000,876957.0,876957.0,4483,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084638,1105460.00
10/10/2016 03:30,2,0.000,ALERT,213.06,303.58,59.959,1476084603,"201051344000988","219011344069620",0.00,7.70,0,299.37,305.08,0.0,0.0,0.000,544977.3,544977.3,4480,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084639,1105461.00
10/10/2016 03:30,2,0.000,ALERT,212.83,301.47,59.959,1476084603,"201051344001025","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,579960.0,579960.0,4478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084641,1105462.00
10/10/2016 03:30,2,0.000,ALERT,213.06,303.88,59.949,1476084603,"201051344000458","219011344069620",0.00,9.00,0,302.07,306.28,0.0,0.0,0.000,577352.8,577352.8,4492,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084643,1105463.00
10/10/2016 03:30,2,0.000,ALERT,213.74,303.88,59.959,1476084603,"201051344000853","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,576626.0,576626.0,4496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084645,1105464.00
10/10/2016 03:30,2,0.000,ALERT,213.29,302.37,59.959,1476084603,"201051344000685","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,578765.6,578765.6,4490,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084646,1105465.00
10/10/2016 03:30,2,0.000,ALERT,213.06,301.47,59.959,1476084603,"201051344000917","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,575663.4,575663.4,4483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084648,1105466.00
10/10/2016 03:30,2,0.000,ALERT,213.06,302.37,59.933,1476084603,"201051344001145","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,580926.0,580926.0,4489,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084650,1105467.00
10/10/2016 03:30,2,0.000,ALERT,213.06,301.47,59.965,1476084603,"201051344000651","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,574159.0,574159.0,4479,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084652,1105468.00
10/10/2016 03:30,2,0.000,ALERT,211.70,301.77,59.965,1476084603,"274151322000088","219011344069620",0.00,8.50,0,300.27,303.28,0.0,0.0,0.000,798083.4,798083.4,4464,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084654,1105469.00
10/10/2016 03:30,2,0.000,ALERT,212.83,300.87,59.965,1476084603,"274151322000068","219011344069620",0.00,9.00,0,299.67,302.37,0.0,0.0,0.000,690917.0,690917.0,4560,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084656,1105470.00
10/10/2016 03:30,2,0.000,ALERT,212.61,302.37,59.959,1476084603,"201051344001135","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,570271.4,570271.4,4475,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084657,1105471.00
10/10/2016 03:30,2,0.000,ALERT,212.83,304.48,59.959,1476084603,"201051344000594","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,581817.2,581817.2,4484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084659,1105472.00
10/10/2016 03:30,2,0.000,ALERT,212.83,301.77,59.965,1476084603,"201051344001203","219011344069620",0.00,7.30,0,300.27,305.38,0.0,0.0,0.000,578541.1,578541.1,4486,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084661,1105473.00
10/10/2016 03:30,2,0.000,ALERT,212.16,302.98,59.991,1476084603,"274151322000054","219011344069620",0.00,8.50,0,300.57,303.88,0.0,0.0,0.000,814422.4,814422.4,4462,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084663,1105474.00
10/10/2016 03:30,2,0.000,ALERT,213.51,303.58,59.928,1476084603,"201051344000867","219011344069620",0.00,8.00,0,300.87,305.98,0.0,0.0,0.000,568973.2,568973.2,4490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084665,1105475.00
10/10/2016 03:30,2,0.000,ALERT,212.83,302.07,59.959,1476084603,"201051344001093","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,574963.6,574963.6,4491,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084666,1105476.00
10/10/2016 03:30,2,0.000,ALERT,213.06,303.58,59.949,1476084603,"201051344000900","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,585847.9,585847.9,4497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084668,1105477.00
10/10/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1476084603,"201051344000648","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,574351.3,574351.3,4484,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084670,1105478.00
10/10/2016 03:30,2,0.000,ALERT,213.06,304.18,59.938,1476084603,"201051344000569","219011344069620",0.00,7.70,0,302.68,306.28,0.0,0.0,0.000,585777.3,585777.3,4485,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084672,1105479.00
10/10/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1476084603,"201051344000983","219011344069620",0.00,8.00,0,302.37,305.98,0.0,0.0,0.000,578427.3,578427.3,4494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476084674,1105480.00
10/10/2016 03:30,2,0.000,ALERT,213.29,303.88,59.959,1476084603,"201051344001158","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,569725.2,569725.2,4488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084676,1105481.00
10/10/2016 03:30,2,0.000,ALERT,213.51,303.88,59.959,1476084603,"201051344000576","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,577326.5,577326.5,4498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084677,1105482.00
10/10/2016 03:30,2,0.000,ALERT,212.38,301.17,59.965,1476084603,"274151322000087","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,786319.9,786319.9,4512,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476084679,1105483.00
10/10/2016 03:45,2,0.000,ALERT,213.74,303.58,59.991,1476085503,"201051344000645","219011344069620",0.00,8.00,0,301.77,305.38,0.0,0.0,0.000,576787.8,576787.8,4495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085505,1105484.00
10/10/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1476085503,"274151322000085","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,813762.5,813762.5,4464,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085507,1105485.00
10/10/2016 03:45,2,0.000,ALERT,213.96,303.88,59.981,1476085503,"201051344000633","219011344069620",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,568476.7,568476.7,4493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085509,1105486.00
10/10/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1476085503,"201051344000469","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,571159.1,571159.1,4495,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085511,1105487.00
10/10/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1476085503,"201051344000646","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,571115.1,571115.1,4482,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085513,1105488.00
10/10/2016 03:45,2,0.000,ALERT,212.16,302.07,59.975,1476085503,"274151322000052","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,837320.3,837320.3,4471,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085515,1105489.00
10/10/2016 03:45,2,0.000,ALERT,212.83,302.37,59.933,1476085503,"201051344000585","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,581468.3,581468.3,4487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085516,1105490.00
10/10/2016 03:45,2,0.000,ALERT,212.61,302.37,59.949,1476085503,"201051344001230","219011344069620",0.00,7.70,0,300.57,303.88,0.0,0.0,0.000,573945.9,573945.9,4494,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085518,1105491.00
10/10/2016 03:45,2,0.000,ALERT,213.06,302.68,59.981,1476085503,"201051344000582","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,566712.7,566712.7,4483,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085520,1105492.00
10/10/2016 03:45,2,0.000,ALERT,212.16,301.77,59.991,1476085503,"201051344000955","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,580951.3,580951.3,4483,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085522,1105493.00
10/10/2016 03:45,2,0.000,ALERT,212.38,301.47,59.975,1476085503,"274151322000094","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,690299.3,690299.3,4558,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085524,1105494.00
10/10/2016 03:45,2,0.000,ALERT,213.29,304.48,59.928,1476085503,"201051344000579","219011344069620",0.00,8.00,0,302.68,306.28,0.0,0.0,0.000,585753.6,585753.6,4483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085526,1105495.00
10/10/2016 03:45,2,0.000,ALERT,212.38,302.37,60.007,1476085503,"201051344000890","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,578192.7,578192.7,4482,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085527,1105496.00
10/10/2016 03:45,2,0.000,ALERT,212.61,301.77,60.012,1476085503,"201051344000438","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,579630.0,579630.0,4486,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085529,1105497.00
10/10/2016 03:45,2,0.000,ALERT,212.61,301.17,59.981,1476085503,"201051344000417","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,570420.9,570420.9,4494,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085531,1105498.00
10/10/2016 03:45,2,0.000,ALERT,212.38,302.37,59.986,1476085503,"274151322000083","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,829647.2,829647.2,4475,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085533,1105499.00
10/10/2016 03:45,2,0.000,ALERT,213.06,302.37,59.986,1476085503,"274151322000076","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,885903.9,885903.9,4480,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085535,1105500.00
10/10/2016 03:45,2,0.000,ALERT,213.06,304.78,59.991,1476085503,"201051344000868","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,569888.2,569888.2,4489,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085537,1105501.00
10/10/2016 03:45,2,0.000,ALERT,212.16,302.98,59.981,1476085503,"274151322000095","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,876957.0,876957.0,4485,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085538,1105502.00
10/10/2016 03:45,2,0.000,ALERT,213.06,303.58,59.991,1476085503,"201051344000988","219011344069620",0.00,8.00,0,299.37,305.38,0.0,0.0,0.000,544977.3,544977.3,4482,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085540,1105503.00
10/10/2016 03:45,2,0.000,ALERT,212.61,301.47,59.970,1476085503,"201051344001025","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,579960.0,579960.0,4480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085542,1105504.00
10/10/2016 03:45,2,0.000,ALERT,213.06,303.88,59.981,1476085503,"201051344000458","219011344069620",0.00,9.00,0,301.77,306.28,0.0,0.0,0.000,577352.8,577352.8,4494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085544,1105505.00
10/10/2016 03:45,2,0.000,ALERT,213.74,303.88,59.981,1476085503,"201051344000853","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,576626.0,576626.0,4498,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085546,1105506.00
10/10/2016 03:45,2,0.000,ALERT,213.06,302.37,59.975,1476085503,"201051344000685","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,578765.6,578765.6,4492,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085547,1105507.00
10/10/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1476085503,"201051344000917","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,575663.4,575663.4,4485,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085549,1105508.00
10/10/2016 03:45,2,0.000,ALERT,213.29,302.37,59.975,1476085503,"201051344001145","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,580926.0,580926.0,4491,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085551,1105509.00
10/10/2016 03:45,2,0.000,ALERT,213.06,301.47,59.986,1476085503,"201051344000651","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,574159.0,574159.0,4481,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085553,1105510.00
10/10/2016 03:45,2,0.000,ALERT,211.93,301.77,59.986,1476085503,"274151322000088","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,798083.4,798083.4,4466,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085555,1105511.00
10/10/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1476085503,"274151322000068","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,690917.0,690917.0,4562,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085556,1105512.00
10/10/2016 03:45,2,0.000,ALERT,212.61,302.07,59.975,1476085503,"201051344001135","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,570271.4,570271.4,4477,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085558,1105513.00
10/10/2016 03:45,2,0.000,ALERT,213.06,304.78,59.981,1476085503,"201051344000594","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,581817.2,581817.2,4486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085560,1105514.00
10/10/2016 03:45,2,0.000,ALERT,213.06,302.07,59.970,1476085503,"201051344001203","219011344069620",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,578541.1,578541.1,4488,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085562,1105515.00
10/10/2016 03:45,2,0.000,ALERT,212.38,302.98,59.975,1476085503,"274151322000054","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,814422.4,814422.4,4464,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085563,1105516.00
10/10/2016 03:45,2,0.000,ALERT,213.51,303.88,60.018,1476085503,"201051344000867","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,568973.2,568973.2,4492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085565,1105517.00
10/10/2016 03:45,2,0.000,ALERT,212.83,302.37,59.944,1476085503,"201051344001093","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,574963.6,574963.6,4493,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085567,1105518.00
10/10/2016 03:45,2,0.000,ALERT,213.29,303.88,59.981,1476085503,"201051344000900","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,585847.9,585847.9,4499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085569,1105519.00
10/10/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1476085503,"201051344000648","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,574351.3,574351.3,4486,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085571,1105520.00
10/10/2016 03:45,2,0.000,ALERT,213.29,304.48,60.018,1476085503,"201051344000569","219011344069620",0.00,8.00,0,302.37,306.28,0.0,0.0,0.000,585777.3,585777.3,4487,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085572,1105521.00
10/10/2016 03:45,2,0.000,ALERT,213.29,304.18,59.944,1476085503,"201051344000983","219011344069620",0.00,8.00,0,302.07,305.98,0.0,0.0,0.000,578427.3,578427.3,4496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085574,1105522.00
10/10/2016 03:45,2,0.000,ALERT,213.29,303.88,59.938,1476085503,"201051344001158","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,569725.2,569725.2,4490,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476085576,1105523.00
10/10/2016 03:45,2,0.000,ALERT,213.74,304.48,59.944,1476085503,"201051344000576","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,577326.5,577326.5,4500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085578,1105524.00
10/10/2016 03:45,2,0.000,ALERT,212.38,301.17,59.981,1476085503,"274151322000087","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,786319.9,786319.9,4514,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476085580,1105525.00
10/10/2016 04:00,2,0.000,ALERT,213.29,303.58,59.991,1476086404,"201051344000645","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,576787.8,576787.8,4497,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086406,1105526.00
10/10/2016 04:00,2,0.000,ALERT,212.16,301.77,59.970,1476086404,"274151322000085","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,813762.5,813762.5,4466,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086408,1105527.00
10/10/2016 04:00,2,0.000,ALERT,213.51,303.28,59.986,1476086404,"201051344000633","219011344069620",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,568476.7,568476.7,4495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086409,1105528.00
10/10/2016 04:00,2,0.000,ALERT,213.06,303.58,59.986,1476086404,"201051344000469","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,571159.1,571159.1,4497,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086411,1105529.00
10/10/2016 04:00,2,0.000,ALERT,212.38,301.77,59.981,1476086404,"201051344000646","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,571115.1,571115.1,4484,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086413,1105530.00
10/10/2016 04:00,2,0.000,ALERT,211.70,301.47,59.975,1476086404,"274151322000052","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,837320.3,837320.3,4473,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086415,1105531.00
10/10/2016 04:00,2,0.000,ALERT,212.83,302.37,60.018,1476086404,"201051344000585","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,581468.3,581468.3,4489,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086417,1105532.00
10/10/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1476086404,"201051344001230","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,573945.9,573945.9,4496,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086419,1105533.00
10/10/2016 04:00,2,0.000,ALERT,213.06,302.98,59.981,1476086404,"201051344000582","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,566712.7,566712.7,4485,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086420,1105534.00
10/10/2016 04:00,2,0.000,ALERT,212.61,302.37,60.018,1476086404,"201051344000955","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,580951.3,580951.3,4485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086422,1105535.00
10/10/2016 04:00,2,0.000,ALERT,212.16,301.47,59.981,1476086404,"274151322000094","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,690299.3,690299.3,4560,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086424,1105536.00
10/10/2016 04:00,2,0.000,ALERT,213.06,304.48,59.975,1476086404,"201051344000579","219011344069620",0.00,8.50,0,302.68,306.28,0.0,0.0,0.000,585753.6,585753.6,4485,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086426,1105537.00
10/10/2016 04:00,2,0.000,ALERT,212.61,302.68,59.996,1476086404,"201051344000890","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,578192.7,578192.7,4484,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086427,1105538.00
10/10/2016 04:00,2,0.000,ALERT,212.83,302.37,59.991,1476086404,"201051344000438","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,579630.0,579630.0,4488,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086429,1105539.00
10/10/2016 04:00,2,0.000,ALERT,212.83,301.77,59.981,1476086404,"201051344000417","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,570420.9,570420.9,4496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086431,1105540.00
10/10/2016 04:00,2,0.000,ALERT,212.16,302.37,59.991,1476086404,"274151322000083","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,829647.2,829647.2,4477,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086433,1105541.00
10/10/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1476086404,"274151322000076","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,885903.9,885903.9,4482,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086435,1105542.00
10/10/2016 04:00,2,0.000,ALERT,212.83,304.48,59.991,1476086404,"201051344000868","219011344069620",0.00,8.00,0,302.68,306.58,0.0,0.0,0.000,569888.2,569888.2,4491,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086437,1105543.00
10/10/2016 04:00,2,0.000,ALERT,211.93,302.68,59.986,1476086404,"274151322000095","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,876957.0,876957.0,4487,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086438,1105544.00
10/10/2016 04:00,2,0.000,ALERT,212.83,303.58,59.986,1476086404,"201051344000988","219011344069620",0.00,8.00,0,299.67,305.38,0.0,0.0,0.000,544977.3,544977.3,4484,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086440,1105545.00
10/10/2016 04:00,2,0.000,ALERT,212.38,301.77,59.991,1476086404,"201051344001025","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,579960.0,579960.0,4482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086442,1105546.00
10/10/2016 04:00,2,0.000,ALERT,212.83,303.58,59.991,1476086404,"201051344000458","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,577352.8,577352.8,4496,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086444,1105547.00
10/10/2016 04:00,2,0.000,ALERT,213.51,303.88,59.986,1476086404,"201051344000853","219011344069620",0.00,8.00,0,302.07,305.68,0.0,0.0,0.000,576626.0,576626.0,4500,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086446,1105548.00
10/10/2016 04:00,2,0.000,ALERT,212.83,302.07,59.954,1476086404,"201051344000685","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,578765.6,578765.6,4494,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086448,1105549.00
10/10/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1476086404,"201051344000917","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,575663.4,575663.4,4487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086449,1105550.00
10/10/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1476086404,"201051344001145","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,580926.0,580926.0,4493,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086451,1105551.00
10/10/2016 04:00,2,0.000,ALERT,212.83,301.77,59.986,1476086404,"201051344000651","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,574159.0,574159.0,4483,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086453,1105552.00
10/10/2016 04:00,2,0.000,ALERT,211.48,301.47,60.012,1476086404,"274151322000088","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,798083.4,798083.4,4468,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086455,1105553.00
10/10/2016 04:00,2,0.000,ALERT,212.38,301.17,59.944,1476086404,"274151322000068","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,690917.0,690917.0,4564,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086457,1105554.00
10/10/2016 04:00,2,0.000,ALERT,212.38,302.37,60.028,1476086404,"201051344001135","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,570271.4,570271.4,4479,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086458,1105555.00
10/10/2016 04:00,2,0.000,ALERT,212.61,304.48,59.986,1476086404,"201051344000594","219011344069620",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,581817.2,581817.2,4488,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086460,1105556.00
10/10/2016 04:00,2,0.000,ALERT,212.83,302.07,59.981,1476086404,"201051344001203","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,578541.1,578541.1,4490,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086462,1105557.00
10/10/2016 04:00,2,0.000,ALERT,211.70,302.37,59.975,1476086404,"274151322000054","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,814422.4,814422.4,4466,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086464,1105558.00
10/10/2016 04:00,2,0.000,ALERT,213.29,303.58,59.991,1476086404,"201051344000867","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,568973.2,568973.2,4494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086466,1105559.00
10/10/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1476086404,"201051344001093","219011344069620",0.00,9.00,0,300.57,303.58,0.0,0.0,0.000,574963.6,574963.6,4495,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086467,1105560.00
10/10/2016 04:00,2,0.000,ALERT,212.61,303.58,59.986,1476086404,"201051344000900","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,585847.9,585847.9,4501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086469,1105561.00
10/10/2016 04:00,2,0.000,ALERT,213.06,302.98,59.986,1476086404,"201051344000648","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,574351.3,574351.3,4488,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086471,1105562.00
10/10/2016 04:00,2,0.000,ALERT,212.83,304.18,59.959,1476086404,"201051344000569","219011344069620",0.00,8.00,0,302.68,306.28,0.0,0.0,0.000,585777.3,585777.3,4489,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086473,1105563.00
10/10/2016 04:00,2,0.000,ALERT,212.83,303.88,59.986,1476086404,"201051344000983","219011344069620",0.00,8.50,0,302.07,305.98,0.0,0.0,0.000,578427.3,578427.3,4498,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086475,1105564.00
10/10/2016 04:00,2,0.000,ALERT,213.06,303.88,59.981,1476086404,"201051344001158","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,569725.2,569725.2,4492,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476086477,1105565.00
10/10/2016 04:00,2,0.000,ALERT,213.29,303.88,59.986,1476086404,"201051344000576","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,577326.5,577326.5,4502,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086478,1105566.00
10/10/2016 04:00,2,0.000,ALERT,211.93,301.47,59.975,1476086404,"274151322000087","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,786319.9,786319.9,4516,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476086480,1105567.00
10/10/2016 04:15,2,0.000,ALERT,213.51,303.88,59.970,1476087303,"201051344000645","219011344069620",0.00,8.50,0,301.47,305.38,0.0,0.0,0.000,576787.8,576787.8,4499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087305,1105568.00
10/10/2016 04:15,2,0.000,ALERT,212.38,302.07,59.965,1476087303,"274151322000085","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,813762.5,813762.5,4468,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087307,1105569.00
10/10/2016 04:15,2,0.000,ALERT,213.74,303.88,60.002,1476087303,"201051344000633","219011344069620",0.00,7.70,0,299.97,305.38,0.0,0.0,0.000,568476.7,568476.7,4497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087309,1105570.00
10/10/2016 04:15,2,0.000,ALERT,213.29,303.88,59.975,1476087303,"201051344000469","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,571159.1,571159.1,4499,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087311,1105571.00
10/10/2016 04:15,2,0.000,ALERT,212.38,301.77,59.986,1476087303,"201051344000646","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,571115.1,571115.1,4486,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087312,1105572.00
10/10/2016 04:15,2,0.000,ALERT,211.93,302.37,59.965,1476087303,"274151322000052","219011344069620",0.00,9.00,0,300.27,305.38,0.0,0.0,0.000,837320.3,837320.3,4475,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087314,1105573.00
10/10/2016 04:15,2,0.000,ALERT,212.83,302.07,59.965,1476087303,"201051344000585","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,581468.3,581468.3,4491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087316,1105574.00
10/10/2016 04:15,2,0.000,ALERT,212.61,302.37,59.970,1476087303,"201051344001230","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,573945.9,573945.9,4498,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087318,1105575.00
10/10/2016 04:15,2,0.000,ALERT,213.06,302.68,60.012,1476087303,"201051344000582","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,566712.7,566712.7,4487,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087320,1105576.00
10/10/2016 04:15,2,0.000,ALERT,212.38,302.07,59.970,1476087303,"201051344000955","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,580951.3,580951.3,4487,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476087322,1105577.00
10/10/2016 04:15,2,0.000,ALERT,212.16,300.87,59.970,1476087303,"274151322000094","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,690299.3,690299.3,4562,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087323,1105578.00
