ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 04:15,2,0.000,ALERT,213.29,304.48,59.996,1476087303,"201051344000579","219011344069620",0.00,8.50,0,302.37,306.28,0.0,0.0,0.000,585753.6,585753.6,4487,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087325,1105579.00
10/10/2016 04:15,2,0.000,ALERT,212.61,302.37,60.012,1476087303,"201051344000890","219011344069620",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,578192.7,578192.7,4486,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087327,1105580.00
10/10/2016 04:15,2,0.000,ALERT,212.83,302.07,59.970,1476087303,"201051344000438","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,579630.0,579630.0,4490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476087329,1105581.00
10/10/2016 04:15,2,0.000,ALERT,212.83,301.47,59.981,1476087303,"201051344000417","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,570420.9,570420.9,4498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476087331,1105582.00
10/10/2016 04:15,2,0.000,ALERT,212.16,302.07,59.949,1476087303,"274151322000083","219011344069620",0.00,8.50,0,300.87,305.68,0.0,0.0,0.000,829647.2,829647.2,4479,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087333,1105583.00
10/10/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1476087303,"274151322000076","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,885903.9,885903.9,4484,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476087335,1105584.00
10/10/2016 04:15,2,0.000,ALERT,213.06,304.48,59.981,1476087303,"201051344000868","219011344069620",0.00,8.00,0,302.37,306.28,0.0,0.0,0.000,569888.2,569888.2,4493,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087337,1105585.00
10/10/2016 04:15,2,0.000,ALERT,212.16,302.68,59.954,1476087303,"274151322000095","219011344069620",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,876957.0,876957.0,4489,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087339,1105586.00
10/10/2016 04:15,2,0.000,ALERT,212.83,303.88,59.996,1476087303,"201051344000988","219011344069620",0.00,8.50,0,299.37,305.38,0.0,0.0,0.000,544977.3,544977.3,4486,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087340,1105587.00
10/10/2016 04:15,2,0.000,ALERT,212.38,301.17,59.975,1476087303,"201051344001025","219011344069620",0.00,7.70,0,299.67,305.08,0.0,0.0,0.000,579960.0,579960.0,4484,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087342,1105588.00
10/10/2016 04:15,2,0.000,ALERT,213.06,303.88,59.970,1476087303,"201051344000458","219011344069620",0.00,9.30,0,301.77,306.28,0.0,0.0,0.000,577352.8,577352.8,4498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476087344,1105589.00
10/10/2016 04:15,2,0.000,ALERT,213.51,303.88,59.991,1476087303,"201051344000853","219011344069620",0.00,8.00,0,301.47,305.68,0.0,0.0,0.000,576626.0,576626.0,4502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087346,1105590.00
10/10/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1476087303,"201051344000685","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,578765.6,578765.6,4496,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087347,1105591.00
10/10/2016 04:15,2,0.000,ALERT,212.83,301.77,59.981,1476087303,"201051344000917","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,575663.4,575663.4,4489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087349,1105592.00
10/10/2016 04:15,2,0.000,ALERT,213.06,302.37,59.981,1476087303,"201051344001145","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,580926.0,580926.0,4495,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087351,1105593.00
10/10/2016 04:15,2,0.000,ALERT,212.61,301.17,59.975,1476087303,"201051344000651","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,574159.0,574159.0,4485,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476087353,1105594.00
10/10/2016 04:15,2,0.000,ALERT,211.48,301.47,59.965,1476087303,"274151322000088","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,798083.4,798083.4,4470,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087355,1105595.00
10/10/2016 04:15,2,0.000,ALERT,212.83,300.87,59.970,1476087303,"274151322000068","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,690917.0,690917.0,4566,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087356,1105596.00
10/10/2016 04:15,2,0.000,ALERT,212.38,301.77,59.965,1476087303,"201051344001135","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,570271.4,570271.4,4481,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087358,1105597.00
10/10/2016 04:15,2,0.000,ALERT,212.83,304.78,59.938,1476087303,"201051344000594","219011344069620",0.00,8.00,0,301.77,306.28,0.0,0.0,0.000,581817.2,581817.2,4490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476087360,1105598.00
10/10/2016 04:15,2,0.000,ALERT,212.61,301.47,59.970,1476087303,"201051344001203","219011344069620",0.00,7.70,0,300.27,306.28,0.0,0.0,0.000,578541.1,578541.1,4492,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087362,1105599.00
10/10/2016 04:15,2,0.000,ALERT,211.93,302.07,59.965,1476087303,"274151322000054","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,814422.4,814422.4,4468,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087364,1105600.00
10/10/2016 04:15,2,0.000,ALERT,213.29,303.58,59.970,1476087303,"201051344000867","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,568973.2,568973.2,4496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476087366,1105601.00
10/10/2016 04:15,2,0.000,ALERT,212.61,301.77,59.965,1476087303,"201051344001093","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,574963.6,574963.6,4497,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087367,1105602.00
10/10/2016 04:15,2,0.000,ALERT,212.83,303.58,59.965,1476087303,"201051344000900","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,585847.9,585847.9,4503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087369,1105603.00
10/10/2016 04:15,2,0.000,ALERT,213.29,302.98,59.970,1476087303,"201051344000648","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,574351.3,574351.3,4490,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087371,1105604.00
10/10/2016 04:15,2,0.000,ALERT,213.06,304.18,59.970,1476087303,"201051344000569","219011344069620",0.00,8.00,0,302.37,306.28,0.0,0.0,0.000,585777.3,585777.3,4491,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476087373,1105605.00
10/10/2016 04:15,2,0.000,ALERT,213.06,303.88,59.922,1476087303,"201051344000983","219011344069620",0.00,8.50,0,302.07,305.98,0.0,0.0,0.000,578427.3,578427.3,4500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087374,1105606.00
10/10/2016 04:15,2,0.000,ALERT,213.06,303.58,59.965,1476087303,"201051344001158","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,569725.2,569725.2,4494,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087376,1105607.00
10/10/2016 04:15,2,0.000,ALERT,213.51,304.18,59.970,1476087303,"201051344000576","219011344069620",0.00,8.00,0,302.07,305.68,0.0,0.0,0.000,577326.5,577326.5,4504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087378,1105608.00
10/10/2016 04:15,2,0.000,ALERT,212.16,300.87,59.959,1476087303,"274151322000087","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,786319.9,786319.9,4518,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476087380,1105609.00
10/10/2016 04:30,2,0.000,ALERT,213.51,303.58,60.002,1476088203,"201051344000645","219011344069620",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,576787.8,576787.8,4501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088205,1105610.00
10/10/2016 04:30,2,0.000,ALERT,212.38,302.07,59.996,1476088203,"274151322000085","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,813762.5,813762.5,4470,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088207,1105611.00
10/10/2016 04:30,2,0.000,ALERT,213.51,303.28,60.018,1476088203,"201051344000633","219011344069620",0.00,7.70,0,298.77,305.68,0.0,0.0,0.000,568476.7,568476.7,4499,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088209,1105612.00
10/10/2016 04:30,2,0.000,ALERT,213.06,303.28,60.007,1476088203,"201051344000469","219011344069620",0.00,7.70,0,299.67,305.08,0.0,0.0,0.000,571159.1,571159.1,4501,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088210,1105613.00
10/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1476088203,"201051344000646","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,571115.1,571115.1,4488,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088212,1105614.00
10/10/2016 04:30,2,0.000,ALERT,211.93,302.37,59.996,1476088203,"274151322000052","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,837320.3,837320.3,4477,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088214,1105615.00
10/10/2016 04:30,2,0.000,ALERT,212.38,301.47,60.007,1476088203,"201051344000585","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,581468.3,581468.3,4493,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088216,1105616.00
10/10/2016 04:30,2,0.000,ALERT,212.16,301.77,59.996,1476088203,"201051344001230","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,573945.9,573945.9,4500,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088218,1105617.00
10/10/2016 04:30,2,0.000,ALERT,212.83,302.37,59.981,1476088203,"201051344000582","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,566712.7,566712.7,4489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088219,1105618.00
10/10/2016 04:30,2,0.000,ALERT,211.93,301.47,59.996,1476088203,"201051344000955","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,580951.3,580951.3,4489,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088221,1105619.00
10/10/2016 04:30,2,0.000,ALERT,212.38,301.17,59.996,1476088203,"274151322000094","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,690299.3,690299.3,4564,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088223,1105620.00
10/10/2016 04:30,2,0.000,ALERT,213.06,303.88,60.002,1476088203,"201051344000579","219011344069620",0.00,8.50,0,300.87,305.68,0.0,0.0,0.000,585753.6,585753.6,4489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088225,1105621.00
10/10/2016 04:30,2,0.000,ALERT,212.16,301.77,60.018,1476088203,"201051344000890","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,578192.7,578192.7,4488,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088227,1105622.00
10/10/2016 04:30,2,0.000,ALERT,212.38,301.17,59.996,1476088203,"201051344000438","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,579630.0,579630.0,4492,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088229,1105623.00
10/10/2016 04:30,2,0.000,ALERT,212.38,300.87,60.034,1476088203,"201051344000417","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,570420.9,570420.9,4500,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088230,1105624.00
10/10/2016 04:30,2,0.000,ALERT,212.16,302.68,59.991,1476088203,"274151322000083","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,829647.2,829647.2,4481,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088232,1105625.00
10/10/2016 04:30,2,0.000,ALERT,212.61,302.07,59.991,1476088203,"274151322000076","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,885903.9,885903.9,4486,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088234,1105626.00
10/10/2016 04:30,2,0.000,ALERT,212.83,304.18,59.996,1476088203,"201051344000868","219011344069620",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,569888.2,569888.2,4495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088236,1105627.00
10/10/2016 04:30,2,0.000,ALERT,211.93,302.68,60.007,1476088203,"274151322000095","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,876957.0,876957.0,4491,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088238,1105628.00
10/10/2016 04:30,2,0.000,ALERT,212.61,303.28,60.007,1476088203,"201051344000988","219011344069620",0.00,8.50,0,297.87,305.08,0.0,0.0,0.000,544977.3,544977.3,4488,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088239,1105629.00
10/10/2016 04:30,2,0.000,ALERT,212.16,300.57,60.002,1476088203,"201051344001025","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,579960.0,579960.0,4486,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088241,1105630.00
10/10/2016 04:30,2,0.000,ALERT,212.83,303.58,59.996,1476088203,"201051344000458","219011344069620",0.00,9.30,0,300.57,306.28,0.0,0.0,0.000,577352.8,577352.8,4500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088243,1105631.00
10/10/2016 04:30,2,0.000,ALERT,213.51,303.28,60.002,1476088203,"201051344000853","219011344069620",0.00,8.00,0,300.57,305.68,0.0,0.0,0.000,576626.0,576626.0,4504,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088245,1105632.00
10/10/2016 04:30,2,0.000,ALERT,212.61,301.47,60.002,1476088203,"201051344000685","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,578765.6,578765.6,4498,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088247,1105633.00
10/10/2016 04:30,2,0.000,ALERT,212.38,300.87,59.996,1476088203,"201051344000917","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,575663.4,575663.4,4491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088248,1105634.00
10/10/2016 04:30,2,0.000,ALERT,212.61,301.77,59.996,1476088203,"201051344001145","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,580926.0,580926.0,4497,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088250,1105635.00
10/10/2016 04:30,2,0.000,ALERT,212.38,300.87,60.039,1476088203,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,574159.0,574159.0,4487,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088252,1105636.00
10/10/2016 04:30,2,0.000,ALERT,211.93,301.77,60.012,1476088203,"274151322000088","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,798083.4,798083.4,4472,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088254,1105637.00
10/10/2016 04:30,2,0.000,ALERT,212.83,301.47,59.996,1476088203,"274151322000068","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,690917.0,690917.0,4568,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088256,1105638.00
10/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.996,1476088203,"201051344001135","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,570271.4,570271.4,4483,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088258,1105639.00
10/10/2016 04:30,2,0.000,ALERT,212.61,304.18,60.002,1476088203,"201051344000594","219011344069620",0.00,8.00,0,300.27,306.28,0.0,0.0,0.000,581817.2,581817.2,4492,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088259,1105640.00
10/10/2016 04:30,2,0.000,ALERT,212.38,300.87,59.996,1476088203,"201051344001203","219011344069620",0.00,7.70,0,298.77,304.78,0.0,0.0,0.000,578541.1,578541.1,4494,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088261,1105641.00
10/10/2016 04:30,2,0.000,ALERT,212.16,302.98,59.991,1476088203,"274151322000054","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,814422.4,814422.4,4470,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088263,1105642.00
10/10/2016 04:30,2,0.000,ALERT,213.06,303.28,60.018,1476088203,"201051344000867","219011344069620",0.00,9.00,0,300.27,305.68,0.0,0.0,0.000,568973.2,568973.2,4498,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088265,1105643.00
10/10/2016 04:30,2,0.000,ALERT,212.38,301.17,59.991,1476088203,"201051344001093","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,574963.6,574963.6,4499,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088266,1105644.00
10/10/2016 04:30,2,0.000,ALERT,212.61,303.28,59.954,1476088203,"201051344000900","219011344069620",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,585847.9,585847.9,4505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088268,1105645.00
10/10/2016 04:30,2,0.000,ALERT,213.29,302.68,59.996,1476088203,"201051344000648","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,574351.3,574351.3,4492,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088270,1105646.00
10/10/2016 04:30,2,0.000,ALERT,213.06,303.88,60.028,1476088203,"201051344000569","219011344069620",0.00,8.50,0,301.17,306.28,0.0,0.0,0.000,585777.3,585777.3,4493,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088272,1105647.00
10/10/2016 04:30,2,0.000,ALERT,212.83,303.28,59.959,1476088203,"201051344000983","219011344069620",0.00,8.50,0,300.57,305.98,0.0,0.0,0.000,578427.3,578427.3,4502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088274,1105648.00
10/10/2016 04:30,2,0.000,ALERT,212.83,302.98,59.965,1476088203,"201051344001158","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,569725.2,569725.2,4496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088276,1105649.00
10/10/2016 04:30,2,0.000,ALERT,213.29,303.88,59.991,1476088203,"201051344000576","219011344069620",0.00,8.00,0,300.57,305.68,0.0,0.0,0.000,577326.5,577326.5,4506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476088278,1105650.00
10/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.996,1476088203,"274151322000087","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,786319.9,786319.9,4520,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476088279,1105651.00
10/10/2016 04:45,2,0.000,ALERT,213.29,302.98,59.991,1476089103,"201051344000645","219011344069620",0.00,8.50,0,301.47,305.08,0.0,0.0,0.000,576787.8,576787.8,4503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089105,1105652.00
10/10/2016 04:45,2,0.000,ALERT,212.16,301.47,59.991,1476089103,"274151322000085","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,813762.5,813762.5,4472,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089107,1105653.00
10/10/2016 04:45,2,0.000,ALERT,213.51,302.98,59.986,1476089103,"201051344000633","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,568476.7,568476.7,4501,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089109,1105654.00
10/10/2016 04:45,2,0.000,ALERT,213.06,303.28,60.002,1476089103,"201051344000469","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,571159.1,571159.1,4503,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089111,1105655.00
10/10/2016 04:45,2,0.000,ALERT,212.61,301.77,59.996,1476089103,"201051344000646","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,571115.1,571115.1,4490,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089113,1105656.00
10/10/2016 04:45,2,0.000,ALERT,211.70,301.77,60.007,1476089103,"274151322000052","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,837320.3,837320.3,4479,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089115,1105657.00
10/10/2016 04:45,2,0.000,ALERT,213.06,301.77,60.007,1476089103,"201051344000585","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,581468.3,581468.3,4495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476089117,1105658.00
10/10/2016 04:45,2,0.000,ALERT,212.83,302.07,60.034,1476089103,"201051344001230","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,573945.9,573945.9,4502,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089118,1105659.00
10/10/2016 04:45,2,0.000,ALERT,213.29,302.37,59.981,1476089103,"201051344000582","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,566712.7,566712.7,4491,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476089120,1105660.00
10/10/2016 04:45,2,0.000,ALERT,212.38,301.47,60.007,1476089103,"201051344000955","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,580951.3,580951.3,4491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089122,1105661.00
10/10/2016 04:45,2,0.000,ALERT,212.16,300.57,59.996,1476089103,"274151322000094","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,690299.3,690299.3,4566,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089124,1105662.00
10/10/2016 04:45,2,0.000,ALERT,212.83,303.88,59.986,1476089103,"201051344000579","219011344069620",0.00,8.50,0,302.07,305.98,0.0,0.0,0.000,585753.6,585753.6,4491,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476089125,1105663.00
10/10/2016 04:45,2,0.000,ALERT,212.61,302.07,59.996,1476089103,"201051344000890","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,578192.7,578192.7,4490,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089127,1105664.00
10/10/2016 04:45,2,0.000,ALERT,212.83,301.47,60.002,1476089103,"201051344000438","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,579630.0,579630.0,4494,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089129,1105665.00
10/10/2016 04:45,2,0.000,ALERT,212.83,300.87,60.002,1476089103,"201051344000417","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,570420.9,570420.9,4502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089131,1105666.00
10/10/2016 04:45,2,0.000,ALERT,211.93,302.07,60.002,1476089103,"274151322000083","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,829647.2,829647.2,4483,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089133,1105667.00
10/10/2016 04:45,2,0.000,ALERT,212.61,301.47,60.018,1476089103,"274151322000076","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,885903.9,885903.9,4488,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476089134,1105668.00
10/10/2016 04:45,2,0.000,ALERT,212.83,303.88,59.981,1476089103,"201051344000868","219011344069620",0.00,8.00,0,302.07,305.68,0.0,0.0,0.000,569888.2,569888.2,4497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089136,1105669.00
10/10/2016 04:45,2,0.000,ALERT,211.93,302.37,60.018,1476089103,"274151322000095","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,876957.0,876957.0,4493,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476089138,1105670.00
10/10/2016 04:45,2,0.000,ALERT,212.83,303.28,60.039,1476089103,"201051344000988","219011344069620",0.00,8.50,0,299.07,304.78,0.0,0.0,0.000,544977.3,544977.3,4490,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089140,1105671.00
10/10/2016 04:45,2,0.000,ALERT,212.61,300.87,60.044,1476089103,"201051344001025","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,579960.0,579960.0,4488,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089142,1105672.00
10/10/2016 04:45,2,0.000,ALERT,212.83,303.58,60.012,1476089103,"201051344000458","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,577352.8,577352.8,4502,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089143,1105673.00
10/10/2016 04:45,2,0.000,ALERT,213.51,303.28,60.018,1476089103,"201051344000853","219011344069620",0.00,8.00,0,301.77,305.38,0.0,0.0,0.000,576626.0,576626.0,4506,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089145,1105674.00
10/10/2016 04:45,2,0.000,ALERT,213.06,301.77,60.028,1476089103,"201051344000685","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,578765.6,578765.6,4500,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089147,1105675.00
10/10/2016 04:45,2,0.000,ALERT,212.83,301.17,59.965,1476089103,"201051344000917","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,575663.4,575663.4,4493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089149,1105676.00
10/10/2016 04:45,2,0.000,ALERT,213.06,301.77,60.018,1476089103,"201051344001145","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,580926.0,580926.0,4499,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476089151,1105677.00
10/10/2016 04:45,2,0.000,ALERT,212.83,300.87,60.018,1476089103,"201051344000651","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,574159.0,574159.0,4489,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089152,1105678.00
10/10/2016 04:45,2,0.000,ALERT,211.48,300.87,60.018,1476089103,"274151322000088","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,798083.4,798083.4,4474,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089154,1105679.00
10/10/2016 04:45,2,0.000,ALERT,212.61,300.27,60.002,1476089103,"274151322000068","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,690917.0,690917.0,4570,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089156,1105680.00
10/10/2016 04:45,2,0.000,ALERT,212.38,301.47,60.018,1476089103,"201051344001135","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,570271.4,570271.4,4485,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089158,1105681.00
10/10/2016 04:45,2,0.000,ALERT,212.83,303.88,60.018,1476089103,"201051344000594","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,581817.2,581817.2,4494,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089160,1105682.00
10/10/2016 04:45,2,0.000,ALERT,212.83,300.87,60.034,1476089103,"201051344001203","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,578541.1,578541.1,4496,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089161,1105683.00
10/10/2016 04:45,2,0.000,ALERT,211.93,301.77,60.007,1476089103,"274151322000054","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,814422.4,814422.4,4472,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089163,1105684.00
10/10/2016 04:45,2,0.000,ALERT,213.29,303.28,60.018,1476089103,"201051344000867","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,568973.2,568973.2,4500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476089165,1105685.00
10/10/2016 04:45,2,0.000,ALERT,212.61,301.47,60.002,1476089103,"201051344001093","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,574963.6,574963.6,4501,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476089167,1105686.00
10/10/2016 04:45,2,0.000,ALERT,212.83,303.28,60.012,1476089103,"201051344000900","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,585847.9,585847.9,4507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089168,1105687.00
10/10/2016 04:45,2,0.000,ALERT,213.29,302.68,60.023,1476089103,"201051344000648","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,574351.3,574351.3,4494,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089170,1105688.00
10/10/2016 04:45,2,0.000,ALERT,213.06,303.88,60.018,1476089103,"201051344000569","219011344069620",0.00,8.50,0,302.07,305.68,0.0,0.0,0.000,585777.3,585777.3,4495,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089172,1105689.00
10/10/2016 04:45,2,0.000,ALERT,213.06,303.58,60.034,1476089103,"201051344000983","219011344069620",0.00,8.50,0,301.47,305.38,0.0,0.0,0.000,578427.3,578427.3,4504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476089174,1105690.00
10/10/2016 04:45,2,0.000,ALERT,213.06,302.98,60.007,1476089103,"201051344001158","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,569725.2,569725.2,4498,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476089176,1105691.00
10/10/2016 04:45,2,0.000,ALERT,213.51,303.88,60.012,1476089103,"201051344000576","219011344069620",0.00,8.00,0,301.77,305.38,0.0,0.0,0.000,577326.5,577326.5,4508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089178,1105692.00
10/10/2016 04:45,2,0.000,ALERT,211.93,300.57,60.002,1476089103,"274151322000087","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,786319.9,786319.9,4522,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476089180,1105693.00
10/10/2016 05:00,2,0.000,ALERT,213.06,302.98,59.949,1476090004,"201051344000645","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,576787.8,576787.8,4505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090006,1105694.00
10/10/2016 05:00,2,0.000,ALERT,211.70,301.17,59.986,1476090004,"274151322000085","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,813762.5,813762.5,4474,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090007,1105695.00
10/10/2016 05:00,2,0.000,ALERT,213.06,302.68,59.981,1476090004,"201051344000633","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,568476.7,568476.7,4503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090009,1105696.00
10/10/2016 05:00,2,0.000,ALERT,212.61,302.98,59.986,1476090004,"201051344000469","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,571159.1,571159.1,4505,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090011,1105697.00
10/10/2016 05:00,2,0.000,ALERT,211.70,300.87,59.981,1476090004,"201051344000646","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,571115.1,571115.1,4492,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090013,1105698.00
10/10/2016 05:00,2,0.000,ALERT,211.48,302.07,60.002,1476090004,"274151322000052","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,837320.3,837320.3,4481,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090015,1105699.00
10/10/2016 05:00,2,0.000,ALERT,212.16,301.17,59.959,1476090004,"201051344000585","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,581468.3,581468.3,4497,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090016,1105700.00
10/10/2016 05:00,2,0.000,ALERT,212.16,301.17,59.970,1476090004,"201051344001230","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,573945.9,573945.9,4504,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090018,1105701.00
10/10/2016 05:00,2,0.000,ALERT,212.61,301.47,60.002,1476090004,"201051344000582","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,566712.7,566712.7,4493,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090020,1105702.00
10/10/2016 05:00,2,0.000,ALERT,211.93,300.87,59.938,1476090004,"201051344000955","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,580951.3,580951.3,4493,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090022,1105703.00
10/10/2016 05:00,2,0.000,ALERT,211.48,300.57,59.944,1476090004,"274151322000094","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,690299.3,690299.3,4568,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090024,1105704.00
10/10/2016 05:00,2,0.000,ALERT,212.61,303.58,59.975,1476090004,"201051344000579","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,585753.6,585753.6,4493,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090025,1105705.00
10/10/2016 05:00,2,0.000,ALERT,211.93,301.17,59.981,1476090004,"201051344000890","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,578192.7,578192.7,4492,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090027,1105706.00
10/10/2016 05:00,2,0.000,ALERT,212.16,300.87,59.970,1476090004,"201051344000438","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,579630.0,579630.0,4496,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090029,1105707.00
10/10/2016 05:00,2,0.000,ALERT,212.38,300.27,59.933,1476090004,"201051344000417","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,570420.9,570420.9,4504,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090031,1105708.00
10/10/2016 05:00,2,0.000,ALERT,211.70,301.77,59.959,1476090004,"274151322000083","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,829647.2,829647.2,4485,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090033,1105709.00
10/10/2016 05:00,2,0.000,ALERT,212.38,301.17,59.965,1476090004,"274151322000076","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,885903.9,885903.9,4490,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090035,1105710.00
10/10/2016 05:00,2,0.000,ALERT,212.61,303.88,59.970,1476090004,"201051344000868","219011344069620",0.00,8.00,0,302.07,305.98,0.0,0.0,0.000,569888.2,569888.2,4499,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090036,1105711.00
10/10/2016 05:00,2,0.000,ALERT,211.48,302.37,59.959,1476090004,"274151322000095","219011344069620",0.00,7.70,0,300.87,304.18,0.0,0.0,0.000,876957.0,876957.0,4495,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090038,1105712.00
10/10/2016 05:00,2,0.000,ALERT,212.38,302.68,59.970,1476090004,"201051344000988","219011344069620",0.00,8.50,0,299.07,304.78,0.0,0.0,0.000,544977.3,544977.3,4492,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090040,1105713.00
10/10/2016 05:00,2,0.000,ALERT,211.93,300.27,59.965,1476090004,"201051344001025","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,579960.0,579960.0,4490,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090042,1105714.00
10/10/2016 05:00,2,0.000,ALERT,212.38,302.98,59.970,1476090004,"201051344000458","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,577352.8,577352.8,4504,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090044,1105715.00
10/10/2016 05:00,2,0.000,ALERT,213.06,302.68,59.965,1476090004,"201051344000853","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,576626.0,576626.0,4508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090045,1105716.00
10/10/2016 05:00,2,0.000,ALERT,212.38,300.87,59.928,1476090004,"201051344000685","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,578765.6,578765.6,4502,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090047,1105717.00
10/10/2016 05:00,2,0.000,ALERT,212.16,300.27,59.954,1476090004,"201051344000917","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,575663.4,575663.4,4495,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090049,1105718.00
10/10/2016 05:00,2,0.000,ALERT,212.38,301.17,59.959,1476090004,"201051344001145","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,580926.0,580926.0,4501,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090051,1105719.00
10/10/2016 05:00,2,0.000,ALERT,212.16,299.97,59.959,1476090004,"201051344000651","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,574159.0,574159.0,4491,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090053,1105720.00
10/10/2016 05:00,2,0.000,ALERT,211.03,300.57,59.959,1476090004,"274151322000088","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,798083.4,798083.4,4476,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090054,1105721.00
10/10/2016 05:00,2,0.000,ALERT,211.93,300.27,59.954,1476090004,"274151322000068","219011344069620",0.00,9.30,0,299.37,302.37,0.0,0.0,0.000,690917.0,690917.0,4572,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090056,1105722.00
10/10/2016 05:00,2,0.000,ALERT,211.70,300.87,59.954,1476090004,"201051344001135","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,570271.4,570271.4,4487,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090058,1105723.00
