ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 05:00,2,0.000,ALERT,212.16,303.58,59.954,1476090004,"201051344000594","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,581817.2,581817.2,4496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090060,1105724.00
10/10/2016 05:00,2,0.000,ALERT,211.93,300.27,59.959,1476090004,"201051344001203","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,578541.1,578541.1,4498,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090062,1105725.00
10/10/2016 05:00,2,0.000,ALERT,211.48,302.07,59.954,1476090004,"274151322000054","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,814422.4,814422.4,4474,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090063,1105726.00
10/10/2016 05:00,2,0.000,ALERT,212.83,302.98,59.996,1476090004,"201051344000867","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,568973.2,568973.2,4502,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090065,1105727.00
10/10/2016 05:00,2,0.000,ALERT,211.93,300.57,59.949,1476090004,"201051344001093","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,574963.6,574963.6,4503,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090067,1105728.00
10/10/2016 05:00,2,0.000,ALERT,212.38,303.28,59.954,1476090004,"201051344000900","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,585847.9,585847.9,4509,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090069,1105729.00
10/10/2016 05:00,2,0.000,ALERT,212.61,302.37,59.954,1476090004,"201051344000648","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,574351.3,574351.3,4496,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090071,1105730.00
10/10/2016 05:00,2,0.000,ALERT,212.61,303.58,59.965,1476090004,"201051344000569","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,585777.3,585777.3,4497,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090072,1105731.00
10/10/2016 05:00,2,0.000,ALERT,212.61,302.98,59.954,1476090004,"201051344000983","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,578427.3,578427.3,4506,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090074,1105732.00
10/10/2016 05:00,2,0.000,ALERT,212.61,302.68,59.991,1476090004,"201051344001158","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,569725.2,569725.2,4500,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090076,1105733.00
10/10/2016 05:00,2,0.000,ALERT,212.83,303.28,59.954,1476090004,"201051344000576","219011344069620",0.00,8.00,0,301.77,305.38,0.0,0.0,0.000,577326.5,577326.5,4510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090078,1105734.00
10/10/2016 05:00,2,0.000,ALERT,211.70,300.57,59.944,1476090004,"274151322000087","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,786319.9,786319.9,4524,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090079,1105735.00
10/10/2016 05:15,2,0.000,ALERT,212.83,302.37,59.965,1476090903,"201051344000645","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,576787.8,576787.8,4507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090905,1105736.00
10/10/2016 05:15,2,0.000,ALERT,211.70,300.87,59.970,1476090903,"274151322000085","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,813762.5,813762.5,4476,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090907,1105737.00
10/10/2016 05:15,2,0.000,ALERT,212.83,302.37,59.970,1476090903,"201051344000633","219011344069620",0.00,7.70,0,297.87,304.18,0.0,0.0,0.000,568476.7,568476.7,4505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090909,1105738.00
10/10/2016 05:15,2,0.000,ALERT,212.38,302.37,59.959,1476090903,"201051344000469","219011344069620",0.00,7.30,0,298.47,304.48,0.0,0.0,0.000,571159.1,571159.1,4507,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090911,1105739.00
10/10/2016 05:15,2,0.000,ALERT,211.48,300.27,59.954,1476090903,"201051344000646","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,571115.1,571115.1,4494,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090913,1105740.00
10/10/2016 05:15,2,0.000,ALERT,211.48,300.57,59.970,1476090903,"274151322000052","219011344069620",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,837320.3,837320.3,4483,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090914,1105741.00
10/10/2016 05:15,2,0.000,ALERT,211.93,300.87,59.981,1476090903,"201051344000585","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,581468.3,581468.3,4499,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090916,1105742.00
10/10/2016 05:15,2,0.000,ALERT,211.93,300.87,59.970,1476090903,"201051344001230","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,573945.9,573945.9,4506,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090918,1105743.00
10/10/2016 05:15,2,0.000,ALERT,212.38,301.17,59.975,1476090903,"201051344000582","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,566712.7,566712.7,4495,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090920,1105744.00
10/10/2016 05:15,2,0.000,ALERT,211.48,300.27,59.991,1476090903,"201051344000955","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,580951.3,580951.3,4495,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090922,1105745.00
10/10/2016 05:15,2,0.000,ALERT,211.48,300.27,59.975,1476090903,"274151322000094","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,690299.3,690299.3,4570,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090924,1105746.00
10/10/2016 05:15,2,0.000,ALERT,212.38,302.98,59.981,1476090903,"201051344000579","219011344069620",0.00,8.50,0,299.97,305.38,0.0,0.0,0.000,585753.6,585753.6,4495,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090925,1105747.00
10/10/2016 05:15,2,0.000,ALERT,211.70,301.17,59.986,1476090903,"201051344000890","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,578192.7,578192.7,4494,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090927,1105748.00
10/10/2016 05:15,2,0.000,ALERT,211.93,300.27,59.991,1476090903,"201051344000438","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,579630.0,579630.0,4498,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090929,1105749.00
10/10/2016 05:15,2,0.000,ALERT,211.93,299.67,59.954,1476090903,"201051344000417","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,570420.9,570420.9,4506,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090931,1105750.00
10/10/2016 05:15,2,0.000,ALERT,211.70,301.47,59.991,1476090903,"274151322000083","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,829647.2,829647.2,4487,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090933,1105751.00
10/10/2016 05:15,2,0.000,ALERT,211.93,301.17,59.996,1476090903,"274151322000076","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,885903.9,885903.9,4492,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090934,1105752.00
10/10/2016 05:15,2,0.000,ALERT,212.38,303.58,60.012,1476090903,"201051344000868","219011344069620",0.00,8.00,0,299.97,305.38,0.0,0.0,0.000,569888.2,569888.2,4501,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090936,1105753.00
10/10/2016 05:15,2,0.000,ALERT,211.48,301.77,60.002,1476090903,"274151322000095","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,876957.0,876957.0,4497,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090938,1105754.00
10/10/2016 05:15,2,0.000,ALERT,212.38,302.07,59.996,1476090903,"201051344000988","219011344069620",0.00,8.00,0,296.96,304.48,0.0,0.0,0.000,544977.3,544977.3,4494,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090940,1105755.00
10/10/2016 05:15,2,0.000,ALERT,211.70,299.97,59.996,1476090903,"201051344001025","219011344069620",0.00,7.30,0,296.96,302.98,0.0,0.0,0.000,579960.0,579960.0,4492,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090942,1105756.00
10/10/2016 05:15,2,0.000,ALERT,212.16,302.68,60.002,1476090903,"201051344000458","219011344069620",0.00,9.30,0,299.37,305.08,0.0,0.0,0.000,577352.8,577352.8,4506,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090943,1105757.00
10/10/2016 05:15,2,0.000,ALERT,212.83,302.68,59.959,1476090903,"201051344000853","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,576626.0,576626.0,4510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090945,1105758.00
10/10/2016 05:15,2,0.000,ALERT,212.16,300.87,60.002,1476090903,"201051344000685","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,578765.6,578765.6,4504,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090947,1105759.00
10/10/2016 05:15,2,0.000,ALERT,212.16,300.27,60.002,1476090903,"201051344000917","219011344069620",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,575663.4,575663.4,4497,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090949,1105760.00
10/10/2016 05:15,2,0.000,ALERT,211.93,300.57,60.007,1476090903,"201051344001145","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,580926.0,580926.0,4503,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090951,1105761.00
10/10/2016 05:15,2,0.000,ALERT,211.93,299.67,60.034,1476090903,"201051344000651","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,574159.0,574159.0,4493,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090953,1105762.00
10/10/2016 05:15,2,0.000,ALERT,211.03,300.87,59.996,1476090903,"274151322000088","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,798083.4,798083.4,4478,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090955,1105763.00
10/10/2016 05:15,2,0.000,ALERT,212.16,300.27,59.996,1476090903,"274151322000068","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,690917.0,690917.0,4574,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090956,1105764.00
10/10/2016 05:15,2,0.000,ALERT,211.48,300.57,60.012,1476090903,"201051344001135","219011344069620",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,570271.4,570271.4,4489,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090958,1105765.00
10/10/2016 05:15,2,0.000,ALERT,211.93,302.98,60.002,1476090903,"201051344000594","219011344069620",0.00,8.00,0,299.37,305.08,0.0,0.0,0.000,581817.2,581817.2,4498,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090960,1105766.00
10/10/2016 05:15,2,0.000,ALERT,211.93,300.27,60.002,1476090903,"201051344001203","219011344069620",0.00,7.70,0,297.26,303.88,0.0,0.0,0.000,578541.1,578541.1,4500,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090962,1105767.00
10/10/2016 05:15,2,0.000,ALERT,211.25,301.47,60.007,1476090903,"274151322000054","219011344069620",0.00,9.30,0,297.57,303.28,0.0,0.0,0.000,814422.4,814422.4,4476,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090964,1105768.00
10/10/2016 05:15,2,0.000,ALERT,212.61,302.37,60.018,1476090903,"201051344000867","219011344069620",0.00,8.50,0,299.07,304.78,0.0,0.0,0.000,568973.2,568973.2,4504,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090965,1105769.00
10/10/2016 05:15,2,0.000,ALERT,211.93,300.57,60.028,1476090903,"201051344001093","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,574963.6,574963.6,4505,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090967,1105770.00
10/10/2016 05:15,2,0.000,ALERT,212.38,302.68,60.002,1476090903,"201051344000900","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,585847.9,585847.9,4511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090969,1105771.00
10/10/2016 05:15,2,0.000,ALERT,212.61,302.07,60.039,1476090903,"201051344000648","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,574351.3,574351.3,4498,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090971,1105772.00
10/10/2016 05:15,2,0.000,ALERT,212.38,302.98,60.007,1476090903,"201051344000569","219011344069620",0.00,8.00,0,299.97,305.68,0.0,0.0,0.000,585777.3,585777.3,4499,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090972,1105773.00
10/10/2016 05:15,2,0.000,ALERT,212.16,302.68,59.981,1476090903,"201051344000983","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,578427.3,578427.3,4508,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476090974,1105774.00
10/10/2016 05:15,2,0.000,ALERT,212.38,302.37,60.012,1476090903,"201051344001158","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,569725.2,569725.2,4502,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090976,1105775.00
10/10/2016 05:15,2,0.000,ALERT,212.83,302.98,59.986,1476090903,"201051344000576","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,577326.5,577326.5,4512,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090978,1105776.00
10/10/2016 05:15,2,0.000,ALERT,211.48,300.57,60.007,1476090903,"274151322000087","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,786319.9,786319.9,4526,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476090980,1105777.00
10/10/2016 05:30,2,0.000,ALERT,211.93,300.87,59.986,1476091803,"201051344000645","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,576787.8,576787.8,4509,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091805,1105778.00
10/10/2016 05:30,2,0.000,ALERT,211.03,300.57,59.986,1476091803,"274151322000085","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,813762.5,813762.5,4478,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091807,1105779.00
10/10/2016 05:30,2,0.000,ALERT,212.16,300.87,59.996,1476091803,"201051344000633","219011344069620",0.00,7.70,0,297.87,303.88,0.0,0.0,0.000,568476.7,568476.7,4507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091809,1105780.00
10/10/2016 05:30,2,0.000,ALERT,211.70,300.87,59.991,1476091803,"201051344000469","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,571159.1,571159.1,4509,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476091811,1105781.00
10/10/2016 05:30,2,0.000,ALERT,210.80,299.97,59.981,1476091803,"201051344000646","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,571115.1,571115.1,4496,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091813,1105782.00
10/10/2016 05:30,2,0.000,ALERT,210.80,300.57,59.996,1476091803,"274151322000052","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,837320.3,837320.3,4485,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091814,1105783.00
10/10/2016 05:30,2,0.000,ALERT,211.25,299.97,59.991,1476091803,"201051344000585","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,581468.3,581468.3,4501,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091816,1105784.00
10/10/2016 05:30,2,0.000,ALERT,211.03,300.27,59.981,1476091803,"201051344001230","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,573945.9,573945.9,4508,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091818,1105785.00
10/10/2016 05:30,2,0.000,ALERT,211.48,300.57,59.981,1476091803,"201051344000582","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,566712.7,566712.7,4497,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091820,1105786.00
10/10/2016 05:30,2,0.000,ALERT,210.80,299.97,60.012,1476091803,"201051344000955","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,580951.3,580951.3,4497,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091822,1105787.00
10/10/2016 05:30,2,0.000,ALERT,211.03,299.67,59.970,1476091803,"274151322000094","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,690299.3,690299.3,4572,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091823,1105788.00
10/10/2016 05:30,2,0.000,ALERT,211.48,301.47,59.970,1476091803,"201051344000579","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,585753.6,585753.6,4497,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091825,1105789.00
10/10/2016 05:30,2,0.000,ALERT,211.03,300.27,59.981,1476091803,"201051344000890","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,578192.7,578192.7,4496,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091827,1105790.00
10/10/2016 05:30,2,0.000,ALERT,211.25,299.67,59.975,1476091803,"201051344000438","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,579630.0,579630.0,4500,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091829,1105791.00
10/10/2016 05:30,2,0.000,ALERT,211.48,299.67,59.986,1476091803,"201051344000417","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,570420.9,570420.9,4508,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476091831,1105792.00
10/10/2016 05:30,2,0.000,ALERT,211.03,300.57,59.981,1476091803,"274151322000083","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,829647.2,829647.2,4489,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091832,1105793.00
10/10/2016 05:30,2,0.000,ALERT,211.25,300.27,59.986,1476091803,"274151322000076","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,885903.9,885903.9,4494,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091834,1105794.00
10/10/2016 05:30,2,0.000,ALERT,211.70,302.07,59.996,1476091803,"201051344000868","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,569888.2,569888.2,4503,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091836,1105795.00
10/10/2016 05:30,2,0.000,ALERT,211.03,301.17,60.023,1476091803,"274151322000095","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,876957.0,876957.0,4499,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091838,1105796.00
10/10/2016 05:30,2,0.000,ALERT,211.48,300.87,59.986,1476091803,"201051344000988","219011344069620",0.00,8.00,0,297.26,303.88,0.0,0.0,0.000,544977.3,544977.3,4496,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091840,1105797.00
10/10/2016 05:30,2,0.000,ALERT,211.03,299.37,60.018,1476091803,"201051344001025","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,579960.0,579960.0,4494,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476091841,1105798.00
10/10/2016 05:30,2,0.000,ALERT,211.48,301.17,59.991,1476091803,"201051344000458","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,577352.8,577352.8,4508,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091843,1105799.00
10/10/2016 05:30,2,0.000,ALERT,212.16,301.17,59.996,1476091803,"201051344000853","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,576626.0,576626.0,4512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091845,1105800.00
10/10/2016 05:30,2,0.000,ALERT,211.48,300.27,59.986,1476091803,"201051344000685","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,578765.6,578765.6,4506,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476091847,1105801.00
10/10/2016 05:30,2,0.000,ALERT,211.25,299.07,59.986,1476091803,"201051344000917","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,575663.4,575663.4,4499,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091849,1105802.00
10/10/2016 05:30,2,0.000,ALERT,211.25,299.97,59.986,1476091803,"201051344001145","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,580926.0,580926.0,4505,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091850,1105803.00
10/10/2016 05:30,2,0.000,ALERT,211.25,299.37,59.981,1476091803,"201051344000651","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,574159.0,574159.0,4495,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091852,1105804.00
10/10/2016 05:30,2,0.000,ALERT,210.57,300.57,59.949,1476091803,"274151322000088","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,798083.4,798083.4,4480,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476091854,1105805.00
10/10/2016 05:30,2,0.000,ALERT,211.48,299.37,60.002,1476091803,"274151322000068","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,690917.0,690917.0,4576,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091856,1105806.00
10/10/2016 05:30,2,0.000,ALERT,210.80,299.97,59.986,1476091803,"201051344001135","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,570271.4,570271.4,4491,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476091858,1105807.00
10/10/2016 05:30,2,0.000,ALERT,211.25,301.77,59.986,1476091803,"201051344000594","219011344069620",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,581817.2,581817.2,4500,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091860,1105808.00
10/10/2016 05:30,2,0.000,ALERT,211.25,299.67,60.023,1476091803,"201051344001203","219011344069620",0.00,7.70,0,298.17,303.88,0.0,0.0,0.000,578541.1,578541.1,4502,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091861,1105809.00
10/10/2016 05:30,2,0.000,ALERT,210.80,300.87,59.975,1476091803,"274151322000054","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,814422.4,814422.4,4478,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476091863,1105810.00
10/10/2016 05:30,2,0.000,ALERT,211.70,300.57,60.039,1476091803,"201051344000867","219011344069620",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,568973.2,568973.2,4506,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091865,1105811.00
10/10/2016 05:30,2,0.000,ALERT,211.03,299.67,60.007,1476091803,"201051344001093","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,574963.6,574963.6,4507,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091867,1105812.00
10/10/2016 05:30,2,0.000,ALERT,211.48,301.17,59.949,1476091803,"201051344000900","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,585847.9,585847.9,4513,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476091868,1105813.00
10/10/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1476091803,"201051344000648","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,574351.3,574351.3,4500,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091870,1105814.00
10/10/2016 05:30,2,0.000,ALERT,211.70,301.77,59.970,1476091803,"201051344000569","219011344069620",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,585777.3,585777.3,4501,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091872,1105815.00
10/10/2016 05:30,2,0.000,ALERT,211.70,301.47,59.991,1476091803,"201051344000983","219011344069620",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,578427.3,578427.3,4510,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091874,1105816.00
10/10/2016 05:30,2,0.000,ALERT,211.70,301.47,59.991,1476091803,"201051344001158","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,569725.2,569725.2,4504,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091876,1105817.00
10/10/2016 05:30,2,0.000,ALERT,211.93,301.47,59.986,1476091803,"201051344000576","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,577326.5,577326.5,4514,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091878,1105818.00
10/10/2016 05:30,2,0.000,ALERT,210.80,300.27,59.975,1476091803,"274151322000087","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,786319.9,786319.9,4528,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476091879,1105819.00
10/10/2016 05:45,2,0.000,ALERT,211.70,300.87,59.981,1476092703,"201051344000645","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,576787.8,576787.8,4511,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092705,1105820.00
10/10/2016 05:45,2,0.000,ALERT,210.57,299.67,59.970,1476092703,"274151322000085","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,813762.5,813762.5,4480,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092707,1105821.00
10/10/2016 05:45,2,0.000,ALERT,211.70,300.87,59.991,1476092703,"201051344000633","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,568476.7,568476.7,4509,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092708,1105822.00
10/10/2016 05:45,2,0.000,ALERT,211.25,300.57,59.981,1476092703,"201051344000469","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,571159.1,571159.1,4511,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092710,1105823.00
10/10/2016 05:45,2,0.000,ALERT,210.12,298.47,60.007,1476092703,"201051344000646","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,571115.1,571115.1,4498,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092712,1105824.00
10/10/2016 05:45,2,0.000,ALERT,210.35,300.57,59.975,1476092703,"274151322000052","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,837320.3,837320.3,4487,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092714,1105825.00
10/10/2016 05:45,2,0.000,ALERT,210.57,299.37,59.928,1476092703,"201051344000585","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,581468.3,581468.3,4503,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092716,1105826.00
10/10/2016 05:45,2,0.000,ALERT,210.35,299.37,59.975,1476092703,"201051344001230","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,573945.9,573945.9,4510,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092717,1105827.00
10/10/2016 05:45,2,0.000,ALERT,210.80,299.67,59.970,1476092703,"201051344000582","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,566712.7,566712.7,4499,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092719,1105828.00
10/10/2016 05:45,2,0.000,ALERT,210.12,299.07,59.965,1476092703,"201051344000955","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,580951.3,580951.3,4499,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092721,1105829.00
10/10/2016 05:45,2,0.000,ALERT,210.57,299.37,60.002,1476092703,"274151322000094","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,690299.3,690299.3,4574,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092723,1105830.00
10/10/2016 05:45,2,0.000,ALERT,211.25,301.47,59.975,1476092703,"201051344000579","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,585753.6,585753.6,4499,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092724,1105831.00
10/10/2016 05:45,2,0.000,ALERT,210.12,299.07,59.965,1476092703,"201051344000890","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,578192.7,578192.7,4498,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092726,1105832.00
10/10/2016 05:45,2,0.000,ALERT,210.35,298.77,59.965,1476092703,"201051344000438","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,579630.0,579630.0,4502,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092728,1105833.00
10/10/2016 05:45,2,0.000,ALERT,210.57,298.47,59.996,1476092703,"201051344000417","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,570420.9,570420.9,4510,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092730,1105834.00
10/10/2016 05:45,2,0.000,ALERT,210.35,299.67,59.970,1476092703,"274151322000083","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,829647.2,829647.2,4491,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092732,1105835.00
10/10/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1476092703,"274151322000076","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,885903.9,885903.9,4496,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092733,1105836.00
10/10/2016 05:45,2,0.000,ALERT,211.03,301.47,60.007,1476092703,"201051344000868","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,569888.2,569888.2,4505,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092735,1105837.00
10/10/2016 05:45,2,0.000,ALERT,210.35,300.27,59.970,1476092703,"274151322000095","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,876957.0,876957.0,4501,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092737,1105838.00
10/10/2016 05:45,2,0.000,ALERT,211.03,300.27,59.981,1476092703,"201051344000988","219011344069620",0.00,8.00,0,296.66,302.37,0.0,0.0,0.000,544977.3,544977.3,4498,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092739,1105839.00
10/10/2016 05:45,2,0.000,ALERT,210.35,298.17,59.944,1476092703,"201051344001025","219011344069620",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,579960.0,579960.0,4496,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092741,1105840.00
10/10/2016 05:45,2,0.000,ALERT,211.03,300.87,59.970,1476092703,"201051344000458","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,577352.8,577352.8,4510,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092742,1105841.00
10/10/2016 05:45,2,0.000,ALERT,211.70,300.57,59.996,1476092703,"201051344000853","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,576626.0,576626.0,4514,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092744,1105842.00
10/10/2016 05:45,2,0.000,ALERT,210.80,299.07,59.928,1476092703,"201051344000685","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,578765.6,578765.6,4508,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092746,1105843.00
10/10/2016 05:45,2,0.000,ALERT,210.35,298.17,59.970,1476092703,"201051344000917","219011344069620",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,575663.4,575663.4,4501,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092748,1105844.00
10/10/2016 05:45,2,0.000,ALERT,210.57,299.07,59.981,1476092703,"201051344001145","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,580926.0,580926.0,4507,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092750,1105845.00
10/10/2016 05:45,2,0.000,ALERT,210.35,297.87,59.949,1476092703,"201051344000651","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,574159.0,574159.0,4497,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092751,1105846.00
10/10/2016 05:45,2,0.000,ALERT,209.90,299.07,59.970,1476092703,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,798083.4,798083.4,4482,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092753,1105847.00
10/10/2016 05:45,2,0.000,ALERT,211.03,298.47,59.954,1476092703,"274151322000068","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,690917.0,690917.0,4578,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092755,1105848.00
10/10/2016 05:45,2,0.000,ALERT,209.90,298.77,59.965,1476092703,"201051344001135","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,570271.4,570271.4,4493,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092757,1105849.00
10/10/2016 05:45,2,0.000,ALERT,210.80,301.47,59.959,1476092703,"201051344000594","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,581817.2,581817.2,4502,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092758,1105850.00
10/10/2016 05:45,2,0.000,ALERT,210.35,298.47,59.975,1476092703,"201051344001203","219011344069620",0.00,7.70,0,296.96,302.98,0.0,0.0,0.000,578541.1,578541.1,4504,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092760,1105851.00
10/10/2016 05:45,2,0.000,ALERT,210.12,299.97,59.975,1476092703,"274151322000054","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,814422.4,814422.4,4480,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092762,1105852.00
10/10/2016 05:45,2,0.000,ALERT,211.25,300.27,59.965,1476092703,"201051344000867","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,568973.2,568973.2,4508,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092764,1105853.00
10/10/2016 05:45,2,0.000,ALERT,210.12,298.47,59.965,1476092703,"201051344001093","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,574963.6,574963.6,4509,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092766,1105854.00
10/10/2016 05:45,2,0.000,ALERT,210.80,300.57,60.002,1476092703,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,585847.9,585847.9,4515,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092768,1105855.00
10/10/2016 05:45,2,0.000,ALERT,211.25,299.67,59.965,1476092703,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,574351.3,574351.3,4502,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092769,1105856.00
10/10/2016 05:45,2,0.000,ALERT,211.03,300.87,59.959,1476092703,"201051344000569","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,585777.3,585777.3,4503,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092771,1105857.00
10/10/2016 05:45,2,0.000,ALERT,211.03,301.17,59.975,1476092703,"201051344000983","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,578427.3,578427.3,4512,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092773,1105858.00
10/10/2016 05:45,2,0.000,ALERT,211.03,300.27,60.007,1476092703,"201051344001158","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,569725.2,569725.2,4506,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092775,1105859.00
10/10/2016 05:45,2,0.000,ALERT,211.48,301.17,59.970,1476092703,"201051344000576","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,577326.5,577326.5,4516,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476092777,1105860.00
10/10/2016 05:45,2,0.000,ALERT,210.57,299.07,59.959,1476092703,"274151322000087","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,786319.9,786319.9,4530,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476092779,1105861.00
10/10/2016 06:00,2,0.000,ALERT,211.93,302.37,60.002,1476093603,"201051344000645","219011344069620",0.00,8.50,0,297.87,303.58,0.0,0.0,0.000,576787.8,576787.8,4513,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093605,1105862.00
10/10/2016 06:00,2,0.000,ALERT,210.80,299.97,60.023,1476093603,"274151322000085","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,813762.5,813762.5,4482,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093607,1105863.00
10/10/2016 06:00,2,0.000,ALERT,212.16,302.07,60.002,1476093603,"201051344000633","219011344069620",0.00,7.70,0,296.66,303.28,0.0,0.0,0.000,568476.7,568476.7,4511,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093609,1105864.00
10/10/2016 06:00,2,0.000,ALERT,211.48,302.07,60.002,1476093603,"201051344000469","219011344069620",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,571159.1,571159.1,4513,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093611,1105865.00
10/10/2016 06:00,2,0.000,ALERT,210.12,298.47,60.007,1476093603,"201051344000646","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,571115.1,571115.1,4500,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476093613,1105866.00
10/10/2016 06:00,2,0.000,ALERT,210.12,300.27,60.028,1476093603,"274151322000052","219011344069620",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,837320.3,837320.3,4489,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093615,1105867.00
10/10/2016 06:00,2,0.000,ALERT,210.57,299.07,60.007,1476093603,"201051344000585","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,581468.3,581468.3,4505,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093616,1105868.00
