ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 06:00,2,0.000,ALERT,210.35,299.07,60.007,1476093603,"201051344001230","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,573945.9,573945.9,4512,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093618,1105869.00
10/10/2016 06:00,2,0.000,ALERT,210.80,299.37,60.002,1476093603,"201051344000582","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,566712.7,566712.7,4501,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093620,1105870.00
10/10/2016 06:00,2,0.000,ALERT,209.90,298.47,60.007,1476093603,"201051344000955","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,580951.3,580951.3,4501,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093622,1105871.00
10/10/2016 06:00,2,0.000,ALERT,210.57,299.07,60.007,1476093603,"274151322000094","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,690299.3,690299.3,4576,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093624,1105872.00
10/10/2016 06:00,2,0.000,ALERT,211.48,302.68,60.034,1476093603,"201051344000579","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,585753.6,585753.6,4501,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093625,1105873.00
10/10/2016 06:00,2,0.000,ALERT,209.90,298.77,60.007,1476093603,"201051344000890","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,578192.7,578192.7,4500,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093627,1105874.00
10/10/2016 06:00,2,0.000,ALERT,210.35,298.77,60.002,1476093603,"201051344000438","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,579630.0,579630.0,4504,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093629,1105875.00
10/10/2016 06:00,2,0.000,ALERT,210.57,298.17,60.007,1476093603,"201051344000417","219011344069620",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,570420.9,570420.9,4512,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093631,1105876.00
10/10/2016 06:00,2,0.000,ALERT,210.35,299.37,60.002,1476093603,"274151322000083","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,829647.2,829647.2,4493,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476093633,1105877.00
10/10/2016 06:00,2,0.000,ALERT,211.03,299.67,60.007,1476093603,"274151322000076","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,885903.9,885903.9,4498,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093634,1105878.00
10/10/2016 06:00,2,0.000,ALERT,211.48,303.28,60.034,1476093603,"201051344000868","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,569888.2,569888.2,4507,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093636,1105879.00
10/10/2016 06:00,2,0.000,ALERT,210.57,300.57,60.007,1476093603,"274151322000095","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,876957.0,876957.0,4503,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476093638,1105880.00
10/10/2016 06:00,2,0.000,ALERT,211.25,302.37,60.002,1476093603,"201051344000988","219011344069620",0.00,8.00,0,295.76,303.58,0.0,0.0,0.000,544977.3,544977.3,4500,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093640,1105881.00
10/10/2016 06:00,2,0.000,ALERT,210.12,297.87,60.007,1476093603,"201051344001025","219011344069620",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,579960.0,579960.0,4498,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093642,1105882.00
10/10/2016 06:00,2,0.000,ALERT,211.48,302.37,60.007,1476093603,"201051344000458","219011344069620",0.00,9.30,0,298.17,304.48,0.0,0.0,0.000,577352.8,577352.8,4512,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093644,1105883.00
10/10/2016 06:00,2,0.000,ALERT,212.16,302.37,60.002,1476093603,"201051344000853","219011344069620",0.00,7.70,0,298.17,304.18,0.0,0.0,0.000,576626.0,576626.0,4516,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093645,1105884.00
10/10/2016 06:00,2,0.000,ALERT,210.35,298.47,59.996,1476093603,"201051344000685","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,578765.6,578765.6,4510,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476093647,1105885.00
10/10/2016 06:00,2,0.000,ALERT,210.35,297.57,59.970,1476093603,"201051344000917","219011344069620",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,575663.4,575663.4,4503,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476093649,1105886.00
10/10/2016 06:00,2,0.000,ALERT,210.57,298.47,59.965,1476093603,"201051344001145","219011344069620",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,580926.0,580926.0,4509,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093651,1105887.00
10/10/2016 06:00,2,0.000,ALERT,210.35,297.57,59.986,1476093603,"201051344000651","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,574159.0,574159.0,4499,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093653,1105888.00
10/10/2016 06:00,2,0.000,ALERT,209.90,299.37,59.981,1476093603,"274151322000088","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,798083.4,798083.4,4484,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093655,1105889.00
10/10/2016 06:00,2,0.000,ALERT,211.03,298.47,59.991,1476093603,"274151322000068","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,690917.0,690917.0,4580,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093657,1105890.00
10/10/2016 06:00,2,0.000,ALERT,209.67,298.17,59.986,1476093603,"201051344001135","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,570271.4,570271.4,4495,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093658,1105891.00
10/10/2016 06:00,2,0.000,ALERT,211.25,302.98,59.996,1476093603,"201051344000594","219011344069620",0.00,8.00,0,298.17,304.48,0.0,0.0,0.000,581817.2,581817.2,4504,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093660,1105892.00
10/10/2016 06:00,2,0.000,ALERT,210.35,297.87,60.034,1476093603,"201051344001203","219011344069620",0.00,7.70,0,296.66,302.98,0.0,0.0,0.000,578541.1,578541.1,4506,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093662,1105893.00
10/10/2016 06:00,2,0.000,ALERT,210.35,299.07,59.986,1476093603,"274151322000054","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,814422.4,814422.4,4482,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093664,1105894.00
10/10/2016 06:00,2,0.000,ALERT,211.48,301.47,60.028,1476093603,"201051344000867","219011344069620",0.00,8.50,0,297.57,304.18,0.0,0.0,0.000,568973.2,568973.2,4510,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093666,1105895.00
10/10/2016 06:00,2,0.000,ALERT,209.90,297.87,59.991,1476093603,"201051344001093","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,574963.6,574963.6,4511,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093667,1105896.00
10/10/2016 06:00,2,0.000,ALERT,211.25,302.07,59.996,1476093603,"201051344000900","219011344069620",0.00,8.00,0,297.87,303.58,0.0,0.0,0.000,585847.9,585847.9,4517,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093669,1105897.00
10/10/2016 06:00,2,0.000,ALERT,211.48,301.47,59.996,1476093603,"201051344000648","219011344069620",0.00,7.30,0,297.57,303.88,0.0,0.0,0.000,574351.3,574351.3,4504,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093671,1105898.00
10/10/2016 06:00,2,0.000,ALERT,211.48,302.68,60.007,1476093603,"201051344000569","219011344069620",0.00,8.00,0,298.77,304.78,0.0,0.0,0.000,585777.3,585777.3,4505,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093673,1105899.00
10/10/2016 06:00,2,0.000,ALERT,211.25,302.07,59.996,1476093603,"201051344000983","219011344069620",0.00,8.00,0,298.17,304.18,0.0,0.0,0.000,578427.3,578427.3,4514,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093675,1105900.00
10/10/2016 06:00,2,0.000,ALERT,211.25,301.77,59.991,1476093603,"201051344001158","219011344069620",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,569725.2,569725.2,4508,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476093677,1105901.00
10/10/2016 06:00,2,0.000,ALERT,211.70,302.68,60.018,1476093603,"201051344000576","219011344069620",0.00,7.70,0,298.17,304.18,0.0,0.0,0.000,577326.5,577326.5,4518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093678,1105902.00
10/10/2016 06:00,2,0.000,ALERT,210.57,298.77,59.981,1476093603,"274151322000087","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,786319.9,786319.9,4532,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476093680,1105903.00
10/10/2016 06:15,2,0.000,ALERT,211.70,299.97,60.002,1476094503,"201051344000645","219011344069620",0.00,8.50,0,297.57,304.48,0.0,0.0,0.000,576787.8,576787.8,4515,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094505,1105904.00
10/10/2016 06:15,2,0.000,ALERT,210.57,299.07,59.991,1476094503,"274151322000085","219011344069620",0.00,8.50,0,296.66,303.58,0.0,0.0,0.000,813762.5,813762.5,4484,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476094507,1105905.00
10/10/2016 06:15,2,0.000,ALERT,211.93,299.97,60.018,1476094503,"201051344000633","219011344069620",0.00,7.70,0,296.06,304.48,0.0,0.0,0.000,568476.7,568476.7,4513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094509,1105906.00
10/10/2016 06:15,2,0.000,ALERT,211.25,299.97,60.028,1476094503,"201051344000469","219011344069620",0.00,7.30,0,296.66,304.18,0.0,0.0,0.000,571159.1,571159.1,4515,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094511,1105907.00
10/10/2016 06:15,2,0.000,ALERT,210.12,297.87,60.012,1476094503,"201051344000646","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,571115.1,571115.1,4502,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094513,1105908.00
10/10/2016 06:15,2,0.000,ALERT,210.35,300.27,59.965,1476094503,"274151322000052","219011344069620",0.00,9.00,0,296.36,303.58,0.0,0.0,0.000,837320.3,837320.3,4491,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094515,1105909.00
10/10/2016 06:15,2,0.000,ALERT,210.80,298.17,60.002,1476094503,"201051344000585","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,581468.3,581468.3,4507,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094517,1105910.00
10/10/2016 06:15,2,0.000,ALERT,210.57,298.47,60.002,1476094503,"201051344001230","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,573945.9,573945.9,4514,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094518,1105911.00
10/10/2016 06:15,2,0.000,ALERT,211.03,298.77,60.028,1476094503,"201051344000582","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,566712.7,566712.7,4503,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094520,1105912.00
10/10/2016 06:15,2,0.000,ALERT,209.90,297.57,60.012,1476094503,"201051344000955","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,580951.3,580951.3,4503,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094522,1105913.00
10/10/2016 06:15,2,0.000,ALERT,210.35,298.77,60.007,1476094503,"274151322000094","219011344069620",0.00,8.00,0,296.36,302.98,0.0,0.0,0.000,690299.3,690299.3,4578,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094524,1105914.00
10/10/2016 06:15,2,0.000,ALERT,211.48,300.87,59.981,1476094503,"201051344000579","219011344069620",0.00,8.50,0,298.17,305.08,0.0,0.0,0.000,585753.6,585753.6,4503,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094526,1105915.00
10/10/2016 06:15,2,0.000,ALERT,210.35,298.47,59.965,1476094503,"201051344000890","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,578192.7,578192.7,4502,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094528,1105916.00
10/10/2016 06:15,2,0.000,ALERT,210.35,297.57,60.002,1476094503,"201051344000438","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,579630.0,579630.0,4506,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094529,1105917.00
10/10/2016 06:15,2,0.000,ALERT,210.80,297.26,60.002,1476094503,"201051344000417","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,570420.9,570420.9,4514,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094531,1105918.00
10/10/2016 06:15,2,0.000,ALERT,210.80,300.57,59.981,1476094503,"274151322000083","219011344069620",0.00,8.50,0,296.66,303.88,0.0,0.0,0.000,829647.2,829647.2,4495,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476094533,1105919.00
10/10/2016 06:15,2,0.000,ALERT,211.48,300.27,59.991,1476094503,"274151322000076","219011344069620",0.00,8.50,0,296.66,303.88,0.0,0.0,0.000,885903.9,885903.9,4500,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094535,1105920.00
10/10/2016 06:15,2,0.000,ALERT,211.25,300.87,60.002,1476094503,"201051344000868","219011344069620",0.00,7.70,0,298.17,305.38,0.0,0.0,0.000,569888.2,569888.2,4509,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476094537,1105921.00
10/10/2016 06:15,2,0.000,ALERT,210.80,300.87,59.996,1476094503,"274151322000095","219011344069620",0.00,7.70,0,297.57,304.48,0.0,0.0,0.000,876957.0,876957.0,4505,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094539,1105922.00
10/10/2016 06:15,2,0.000,ALERT,211.25,300.27,60.002,1476094503,"201051344000988","219011344069620",0.00,8.50,0,294.86,304.18,0.0,0.0,0.000,544977.3,544977.3,4502,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094540,1105923.00
10/10/2016 06:15,2,0.000,ALERT,211.03,298.77,59.975,1476094503,"201051344001025","219011344069620",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,579960.0,579960.0,4500,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094542,1105924.00
10/10/2016 06:15,2,0.000,ALERT,211.48,300.57,59.996,1476094503,"201051344000458","219011344069620",0.00,9.30,0,297.87,304.78,0.0,0.0,0.000,577352.8,577352.8,4514,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094544,1105925.00
10/10/2016 06:15,2,0.000,ALERT,212.16,300.57,60.002,1476094503,"201051344000853","219011344069620",0.00,8.00,0,297.57,304.48,0.0,0.0,0.000,576626.0,576626.0,4518,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094546,1105926.00
10/10/2016 06:15,2,0.000,ALERT,211.70,299.37,59.991,1476094503,"201051344000685","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,578765.6,578765.6,4512,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476094548,1105927.00
10/10/2016 06:15,2,0.000,ALERT,211.48,298.77,59.991,1476094503,"201051344000917","219011344069620",0.00,9.00,0,294.86,299.97,0.0,0.0,0.000,575663.4,575663.4,4505,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094550,1105928.00
10/10/2016 06:15,2,0.000,ALERT,211.48,299.67,59.970,1476094503,"201051344001145","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,580926.0,580926.0,4511,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094551,1105929.00
10/10/2016 06:15,2,0.000,ALERT,211.25,298.47,60.007,1476094503,"201051344000651","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,574159.0,574159.0,4501,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094553,1105930.00
10/10/2016 06:15,2,0.000,ALERT,210.35,299.67,60.002,1476094503,"274151322000088","219011344069620",0.00,9.30,0,296.36,302.98,0.0,0.0,0.000,798083.4,798083.4,4486,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476094555,1105931.00
10/10/2016 06:15,2,0.000,ALERT,211.25,299.37,60.002,1476094503,"274151322000068","219011344069620",0.00,9.30,0,296.06,302.37,0.0,0.0,0.000,690917.0,690917.0,4582,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094557,1105932.00
10/10/2016 06:15,2,0.000,ALERT,211.03,299.37,59.991,1476094503,"201051344001135","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,570271.4,570271.4,4497,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094559,1105933.00
10/10/2016 06:15,2,0.000,ALERT,211.25,301.47,59.991,1476094503,"201051344000594","219011344069620",0.00,8.00,0,297.26,305.38,0.0,0.0,0.000,581817.2,581817.2,4506,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094560,1105934.00
10/10/2016 06:15,2,0.000,ALERT,211.25,299.07,59.996,1476094503,"201051344001203","219011344069620",0.00,7.70,0,296.36,302.37,0.0,0.0,0.000,578541.1,578541.1,4508,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476094562,1105935.00
10/10/2016 06:15,2,0.000,ALERT,210.57,300.57,59.996,1476094503,"274151322000054","219011344069620",0.00,9.30,0,296.66,303.88,0.0,0.0,0.000,814422.4,814422.4,4484,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094564,1105936.00
10/10/2016 06:15,2,0.000,ALERT,211.70,300.27,60.002,1476094503,"201051344000867","219011344069620",0.00,8.50,0,297.26,304.78,0.0,0.0,0.000,568973.2,568973.2,4512,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094566,1105937.00
10/10/2016 06:15,2,0.000,ALERT,211.25,299.37,59.996,1476094503,"201051344001093","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,574963.6,574963.6,4513,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094568,1105938.00
10/10/2016 06:15,2,0.000,ALERT,211.48,300.57,59.996,1476094503,"201051344000900","219011344069620",0.00,8.00,0,297.26,304.48,0.0,0.0,0.000,585847.9,585847.9,4519,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094570,1105939.00
10/10/2016 06:15,2,0.000,ALERT,211.70,299.67,60.002,1476094503,"201051344000648","219011344069620",0.00,7.30,0,296.96,304.18,0.0,0.0,0.000,574351.3,574351.3,4506,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094571,1105940.00
10/10/2016 06:15,2,0.000,ALERT,211.25,300.57,59.975,1476094503,"201051344000569","219011344069620",0.00,8.00,0,298.17,305.08,0.0,0.0,0.000,585777.3,585777.3,4507,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094573,1105941.00
10/10/2016 06:15,2,0.000,ALERT,211.48,300.57,59.986,1476094503,"201051344000983","219011344069620",0.00,8.50,0,297.87,304.48,0.0,0.0,0.000,578427.3,578427.3,4516,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094575,1105942.00
10/10/2016 06:15,2,0.000,ALERT,211.48,300.27,60.007,1476094503,"201051344001158","219011344069620",0.00,7.30,0,296.96,303.88,0.0,0.0,0.000,569725.2,569725.2,4510,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094577,1105943.00
10/10/2016 06:15,2,0.000,ALERT,211.93,300.87,60.034,1476094503,"201051344000576","219011344069620",0.00,7.70,0,297.57,305.08,0.0,0.0,0.000,577326.5,577326.5,4520,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476094579,1105944.00
10/10/2016 06:15,2,0.000,ALERT,210.57,299.37,60.002,1476094503,"274151322000087","219011344069620",0.00,9.30,0,295.76,302.68,0.0,0.0,0.000,786319.9,786319.9,4534,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476094581,1105945.00
10/10/2016 06:30,2,0.000,ALERT,211.93,302.07,59.975,1476095403,"201051344000645","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,576787.8,576787.8,4517,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095405,1105946.00
10/10/2016 06:30,2,0.000,ALERT,210.80,299.67,59.975,1476095403,"274151322000085","219011344069620",0.00,9.00,0,298.17,301.47,0.0,0.0,0.000,813762.5,813762.5,4486,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095407,1105947.00
10/10/2016 06:30,2,0.000,ALERT,211.93,300.87,59.975,1476095403,"201051344000633","219011344069620",0.00,7.70,0,296.36,302.68,0.0,0.0,0.000,568476.7,568476.7,4515,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476095409,1105948.00
10/10/2016 06:30,2,0.000,ALERT,211.25,300.87,59.986,1476095403,"201051344000469","219011344069620",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,571159.1,571159.1,4517,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476095411,1105949.00
10/10/2016 06:30,2,0.000,ALERT,210.12,297.87,59.938,1476095403,"201051344000646","219011344069620",0.00,8.00,0,295.16,300.27,0.0,0.0,0.000,571115.1,571115.1,4504,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095413,1105950.00
10/10/2016 06:30,2,0.000,ALERT,210.35,299.97,59.965,1476095403,"274151322000052","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,837320.3,837320.3,4493,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095414,1105951.00
10/10/2016 06:30,2,0.000,ALERT,210.80,298.47,59.970,1476095403,"201051344000585","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,581468.3,581468.3,4509,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095416,1105952.00
10/10/2016 06:30,2,0.000,ALERT,210.57,298.77,59.970,1476095403,"201051344001230","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,573945.9,573945.9,4516,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095418,1105953.00
10/10/2016 06:30,2,0.000,ALERT,211.03,299.37,59.970,1476095403,"201051344000582","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,566712.7,566712.7,4505,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095420,1105954.00
10/10/2016 06:30,2,0.000,ALERT,210.35,298.47,59.981,1476095403,"201051344000955","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,580951.3,580951.3,4505,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095422,1105955.00
10/10/2016 06:30,2,0.000,ALERT,210.80,299.37,59.965,1476095403,"274151322000094","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,690299.3,690299.3,4580,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095423,1105956.00
10/10/2016 06:30,2,0.000,ALERT,211.48,302.07,59.975,1476095403,"201051344000579","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,585753.6,585753.6,4505,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095425,1105957.00
10/10/2016 06:30,2,0.000,ALERT,210.57,298.77,59.975,1476095403,"201051344000890","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,578192.7,578192.7,4504,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095427,1105958.00
10/10/2016 06:30,2,0.000,ALERT,210.57,298.17,59.959,1476095403,"201051344000438","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,579630.0,579630.0,4508,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095429,1105959.00
10/10/2016 06:30,2,0.000,ALERT,211.03,298.17,59.959,1476095403,"201051344000417","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,570420.9,570420.9,4516,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095431,1105960.00
10/10/2016 06:30,2,0.000,ALERT,210.80,299.67,59.938,1476095403,"274151322000083","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,829647.2,829647.2,4497,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095432,1105961.00
10/10/2016 06:30,2,0.000,ALERT,211.03,299.37,60.002,1476095403,"274151322000076","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,885903.9,885903.9,4502,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476095434,1105962.00
10/10/2016 06:30,2,0.000,ALERT,211.48,302.37,59.949,1476095403,"201051344000868","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,569888.2,569888.2,4511,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095436,1105963.00
10/10/2016 06:30,2,0.000,ALERT,210.35,300.27,59.965,1476095403,"274151322000095","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,876957.0,876957.0,4507,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095438,1105964.00
10/10/2016 06:30,2,0.000,ALERT,211.25,301.17,59.965,1476095403,"201051344000988","219011344069620",0.00,8.50,0,295.76,302.68,0.0,0.0,0.000,544977.3,544977.3,4504,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476095440,1105965.00
10/10/2016 06:30,2,0.000,ALERT,210.35,297.57,59.965,1476095403,"201051344001025","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,579960.0,579960.0,4502,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095442,1105966.00
10/10/2016 06:30,2,0.000,ALERT,211.25,301.47,59.922,1476095403,"201051344000458","219011344069620",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,577352.8,577352.8,4516,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476095444,1105967.00
10/10/2016 06:30,2,0.000,ALERT,211.93,301.17,59.954,1476095403,"201051344000853","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,576626.0,576626.0,4520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095445,1105968.00
10/10/2016 06:30,2,0.000,ALERT,210.80,298.17,59.965,1476095403,"201051344000685","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,578765.6,578765.6,4514,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476095447,1105969.00
10/10/2016 06:30,2,0.000,ALERT,210.80,297.87,59.959,1476095403,"201051344000917","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,575663.4,575663.4,4507,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095449,1105970.00
10/10/2016 06:30,2,0.000,ALERT,210.57,297.87,60.002,1476095403,"201051344001145","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,580926.0,580926.0,4513,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095451,1105971.00
10/10/2016 06:30,2,0.000,ALERT,210.57,297.26,59.965,1476095403,"201051344000651","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,574159.0,574159.0,4503,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095453,1105972.00
10/10/2016 06:30,2,0.000,ALERT,210.35,299.67,59.965,1476095403,"274151322000088","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,798083.4,798083.4,4488,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095454,1105973.00
10/10/2016 06:30,2,0.000,ALERT,211.25,298.47,59.949,1476095403,"274151322000068","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,690917.0,690917.0,4584,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095456,1105974.00
10/10/2016 06:30,2,0.000,ALERT,210.35,298.47,59.975,1476095403,"201051344001135","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,570271.4,570271.4,4499,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095458,1105975.00
10/10/2016 06:30,2,0.000,ALERT,211.25,302.37,59.970,1476095403,"201051344000594","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,581817.2,581817.2,4508,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095460,1105976.00
10/10/2016 06:30,2,0.000,ALERT,210.57,298.17,60.007,1476095403,"201051344001203","219011344069620",0.00,8.00,0,296.96,302.68,0.0,0.0,0.000,578541.1,578541.1,4510,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095462,1105977.00
10/10/2016 06:30,2,0.000,ALERT,210.57,299.67,59.991,1476095403,"274151322000054","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,814422.4,814422.4,4486,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095463,1105978.00
10/10/2016 06:30,2,0.000,ALERT,211.93,301.47,59.975,1476095403,"201051344000867","219011344069620",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,568973.2,568973.2,4514,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476095465,1105979.00
10/10/2016 06:30,2,0.000,ALERT,210.57,298.47,59.970,1476095403,"201051344001093","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,574963.6,574963.6,4515,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095467,1105980.00
10/10/2016 06:30,2,0.000,ALERT,211.48,301.77,59.981,1476095403,"201051344000900","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,585847.9,585847.9,4521,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476095469,1105981.00
10/10/2016 06:30,2,0.000,ALERT,211.70,301.17,59.996,1476095403,"201051344000648","219011344069620",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,574351.3,574351.3,4508,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095471,1105982.00
10/10/2016 06:30,2,0.000,ALERT,211.70,302.37,59.975,1476095403,"201051344000569","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,585777.3,585777.3,4509,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095473,1105983.00
10/10/2016 06:30,2,0.000,ALERT,211.70,301.77,59.965,1476095403,"201051344000983","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,578427.3,578427.3,4518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476095474,1105984.00
10/10/2016 06:30,2,0.000,ALERT,211.48,301.47,59.965,1476095403,"201051344001158","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,569725.2,569725.2,4512,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095476,1105985.00
10/10/2016 06:30,2,0.000,ALERT,211.93,302.07,59.970,1476095403,"201051344000576","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,577326.5,577326.5,4522,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095478,1105986.00
10/10/2016 06:30,2,0.000,ALERT,210.80,299.37,59.959,1476095403,"274151322000087","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,786319.9,786319.9,4536,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476095480,1105987.00
10/10/2016 06:45,2,0.000,ALERT,211.25,299.97,59.986,1476096303,"201051344000645","219011344069620",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,576787.8,576787.8,4519,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096305,1105988.00
10/10/2016 06:45,2,0.000,ALERT,210.12,297.57,59.981,1476096303,"274151322000085","219011344069620",0.00,9.00,0,296.06,302.37,0.0,0.0,0.000,813762.5,813762.5,4488,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096307,1105989.00
10/10/2016 06:45,2,0.000,ALERT,211.48,299.97,59.991,1476096303,"201051344000633","219011344069620",0.00,7.70,0,296.66,302.68,0.0,0.0,0.000,568476.7,568476.7,4517,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096309,1105990.00
10/10/2016 06:45,2,0.000,ALERT,211.03,299.97,59.991,1476096303,"201051344000469","219011344069620",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,571159.1,571159.1,4519,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096311,1105991.00
10/10/2016 06:45,2,0.000,ALERT,209.90,297.57,59.981,1476096303,"201051344000646","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,571115.1,571115.1,4506,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476096312,1105992.00
10/10/2016 06:45,2,0.000,ALERT,209.90,298.47,59.975,1476096303,"274151322000052","219011344069620",0.00,9.00,0,295.76,301.17,0.0,0.0,0.000,837320.3,837320.3,4495,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096314,1105993.00
10/10/2016 06:45,2,0.000,ALERT,210.35,297.87,59.981,1476096303,"201051344000585","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,581468.3,581468.3,4511,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096316,1105994.00
10/10/2016 06:45,2,0.000,ALERT,210.12,297.87,59.981,1476096303,"201051344001230","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,573945.9,573945.9,4518,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476096318,1105995.00
10/10/2016 06:45,2,0.000,ALERT,210.35,298.17,59.975,1476096303,"201051344000582","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,566712.7,566712.7,4507,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096320,1105996.00
10/10/2016 06:45,2,0.000,ALERT,209.90,297.57,59.965,1476096303,"201051344000955","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,580951.3,580951.3,4507,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096322,1105997.00
10/10/2016 06:45,2,0.000,ALERT,210.12,297.26,59.928,1476096303,"274151322000094","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,690299.3,690299.3,4582,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096323,1105998.00
10/10/2016 06:45,2,0.000,ALERT,211.03,300.57,59.965,1476096303,"201051344000579","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,585753.6,585753.6,4507,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476096325,1105999.00
10/10/2016 06:45,2,0.000,ALERT,210.12,297.87,59.975,1476096303,"201051344000890","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,578192.7,578192.7,4506,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476096327,1106000.00
10/10/2016 06:45,2,0.000,ALERT,210.35,297.26,59.965,1476096303,"201051344000438","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,579630.0,579630.0,4510,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096329,1106001.00
10/10/2016 06:45,2,0.000,ALERT,210.35,297.26,59.933,1476096303,"201051344000417","219011344069620",0.00,8.00,0,295.46,299.37,0.0,0.0,0.000,570420.9,570420.9,4518,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096331,1106002.00
10/10/2016 06:45,2,0.000,ALERT,210.12,298.77,59.954,1476096303,"274151322000083","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,829647.2,829647.2,4499,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096333,1106003.00
10/10/2016 06:45,2,0.000,ALERT,210.57,298.47,59.965,1476096303,"274151322000076","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,885903.9,885903.9,4504,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096335,1106004.00
10/10/2016 06:45,2,0.000,ALERT,210.80,300.57,60.012,1476096303,"201051344000868","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,569888.2,569888.2,4513,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096336,1106005.00
10/10/2016 06:45,2,0.000,ALERT,209.67,298.47,59.944,1476096303,"274151322000095","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,876957.0,876957.0,4509,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096338,1106006.00
10/10/2016 06:45,2,0.000,ALERT,210.57,299.67,59.959,1476096303,"201051344000988","219011344069620",0.00,8.50,0,295.46,302.68,0.0,0.0,0.000,544977.3,544977.3,4506,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096340,1106007.00
10/10/2016 06:45,2,0.000,ALERT,209.90,296.96,59.959,1476096303,"201051344001025","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,579960.0,579960.0,4504,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096342,1106008.00
10/10/2016 06:45,2,0.000,ALERT,210.80,299.97,59.981,1476096303,"201051344000458","219011344069620",0.00,9.30,0,298.17,303.58,0.0,0.0,0.000,577352.8,577352.8,4518,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096344,1106009.00
10/10/2016 06:45,2,0.000,ALERT,211.48,299.97,59.959,1476096303,"201051344000853","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,576626.0,576626.0,4522,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096345,1106010.00
10/10/2016 06:45,2,0.000,ALERT,210.57,297.87,59.944,1476096303,"201051344000685","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,578765.6,578765.6,4516,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096347,1106011.00
10/10/2016 06:45,2,0.000,ALERT,210.35,296.96,59.954,1476096303,"201051344000917","219011344069620",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,575663.4,575663.4,4509,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096349,1106012.00
10/10/2016 06:45,2,0.000,ALERT,210.57,297.87,59.991,1476096303,"201051344001145","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,580926.0,580926.0,4515,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096351,1106013.00
