ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 06:45,2,0.000,ALERT,210.35,296.96,59.965,1476096303,"201051344000651","219011344069620",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,574159.0,574159.0,4505,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096353,1106014.00
10/10/2016 06:45,2,0.000,ALERT,209.44,297.57,60.002,1476096303,"274151322000088","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,798083.4,798083.4,4490,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096355,1106015.00
10/10/2016 06:45,2,0.000,ALERT,210.35,296.66,59.954,1476096303,"274151322000068","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,690917.0,690917.0,4586,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096357,1106016.00
10/10/2016 06:45,2,0.000,ALERT,209.90,297.57,59.954,1476096303,"201051344001135","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,570271.4,570271.4,4501,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476096358,1106017.00
10/10/2016 06:45,2,0.000,ALERT,210.80,300.87,59.912,1476096303,"201051344000594","219011344069620",0.00,8.00,0,297.87,303.58,0.0,0.0,0.000,581817.2,581817.2,4510,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096360,1106018.00
10/10/2016 06:45,2,0.000,ALERT,210.12,297.26,59.959,1476096303,"201051344001203","219011344069620",0.00,8.00,0,295.76,301.77,0.0,0.0,0.000,578541.1,578541.1,4512,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096362,1106019.00
10/10/2016 06:45,2,0.000,ALERT,209.67,298.47,59.959,1476096303,"274151322000054","219011344069620",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,814422.4,814422.4,4488,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096364,1106020.00
10/10/2016 06:45,2,0.000,ALERT,211.25,299.67,59.944,1476096303,"201051344000867","219011344069620",0.00,9.00,0,297.87,303.58,0.0,0.0,0.000,568973.2,568973.2,4516,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476096366,1106021.00
10/10/2016 06:45,2,0.000,ALERT,210.35,297.87,59.954,1476096303,"201051344001093","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,574963.6,574963.6,4517,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096368,1106022.00
10/10/2016 06:45,2,0.000,ALERT,210.80,299.67,59.970,1476096303,"201051344000900","219011344069620",0.00,8.50,0,297.87,303.58,0.0,0.0,0.000,585847.9,585847.9,4523,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096369,1106023.00
10/10/2016 06:45,2,0.000,ALERT,211.03,299.07,59.954,1476096303,"201051344000648","219011344069620",0.00,7.70,0,297.57,303.58,0.0,0.0,0.000,574351.3,574351.3,4510,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096371,1106024.00
10/10/2016 06:45,2,0.000,ALERT,210.80,300.27,59.959,1476096303,"201051344000569","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,585777.3,585777.3,4511,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096373,1106025.00
10/10/2016 06:45,2,0.000,ALERT,210.80,299.97,59.970,1476096303,"201051344000983","219011344069620",0.00,8.50,0,298.47,303.88,0.0,0.0,0.000,578427.3,578427.3,4520,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096375,1106026.00
10/10/2016 06:45,2,0.000,ALERT,210.80,299.67,59.954,1476096303,"201051344001158","219011344069620",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,569725.2,569725.2,4514,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096376,1106027.00
10/10/2016 06:45,2,0.000,ALERT,211.25,299.97,60.002,1476096303,"201051344000576","219011344069620",0.00,8.00,0,298.17,303.88,0.0,0.0,0.000,577326.5,577326.5,4524,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096378,1106028.00
10/10/2016 06:45,2,0.000,ALERT,210.12,296.96,59.954,1476096303,"274151322000087","219011344069620",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,786319.9,786319.9,4538,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476096380,1106029.00
10/10/2016 07:00,2,0.000,ALERT,211.25,299.97,59.970,1476097203,"201051344000645","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,576787.8,576787.8,4521,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476097205,1106030.00
10/10/2016 07:00,2,0.000,ALERT,209.67,298.17,59.996,1476097203,"274151322000085","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,813762.5,813762.5,4490,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097207,1106031.00
10/10/2016 07:00,2,0.000,ALERT,211.48,299.97,59.975,1476097203,"201051344000633","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,568476.7,568476.7,4519,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097208,1106032.00
10/10/2016 07:00,2,0.000,ALERT,210.80,299.97,59.938,1476097203,"201051344000469","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,571159.1,571159.1,4521,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097210,1106033.00
10/10/2016 07:00,2,0.000,ALERT,209.67,297.57,59.959,1476097203,"201051344000646","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,571115.1,571115.1,4508,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097212,1106034.00
10/10/2016 07:00,2,0.000,ALERT,209.22,298.47,59.954,1476097203,"274151322000052","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,837320.3,837320.3,4497,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476097214,1106035.00
10/10/2016 07:00,2,0.000,ALERT,209.90,297.57,59.954,1476097203,"201051344000585","219011344069620",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,581468.3,581468.3,4513,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476097216,1106036.00
10/10/2016 07:00,2,0.000,ALERT,209.90,297.87,59.959,1476097203,"201051344001230","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,573945.9,573945.9,4520,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097218,1106037.00
10/10/2016 07:00,2,0.000,ALERT,210.35,298.47,59.970,1476097203,"201051344000582","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,566712.7,566712.7,4509,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097220,1106038.00
10/10/2016 07:00,2,0.000,ALERT,209.67,297.87,59.959,1476097203,"201051344000955","219011344069620",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,580951.3,580951.3,4509,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097222,1106039.00
10/10/2016 07:00,2,0.000,ALERT,209.44,297.26,59.954,1476097203,"274151322000094","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,690299.3,690299.3,4584,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097223,1106040.00
10/10/2016 07:00,2,0.000,ALERT,210.57,300.57,59.965,1476097203,"201051344000579","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,585753.6,585753.6,4509,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097225,1106041.00
10/10/2016 07:00,2,0.000,ALERT,209.67,298.17,59.996,1476097203,"201051344000890","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,578192.7,578192.7,4508,0,0,0,L,1122011218,0,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097227,1106042.00
10/10/2016 07:00,2,0.000,ALERT,209.90,297.57,59.965,1476097203,"201051344000438","219011344069620",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,579630.0,579630.0,4512,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097229,1106043.00
10/10/2016 07:00,2,0.000,ALERT,209.90,296.96,59.970,1476097203,"201051344000417","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,570420.9,570420.9,4520,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097231,1106044.00
10/10/2016 07:00,2,0.000,ALERT,209.22,297.57,59.954,1476097203,"274151322000083","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,829647.2,829647.2,4501,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097233,1106045.00
10/10/2016 07:00,2,0.000,ALERT,209.90,297.87,59.922,1476097203,"274151322000076","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,885903.9,885903.9,4506,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097234,1106046.00
10/10/2016 07:00,2,0.000,ALERT,210.57,300.57,59.959,1476097203,"201051344000868","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,569888.2,569888.2,4515,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097236,1106047.00
10/10/2016 07:00,2,0.000,ALERT,209.44,298.47,59.954,1476097203,"274151322000095","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,876957.0,876957.0,4511,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476097238,1106048.00
10/10/2016 07:00,2,0.000,ALERT,210.12,299.67,59.954,1476097203,"201051344000988","219011344069620",0.00,8.50,0,295.16,302.07,0.0,0.0,0.000,544977.3,544977.3,4508,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097240,1106049.00
10/10/2016 07:00,2,0.000,ALERT,209.67,296.66,59.954,1476097203,"201051344001025","219011344069620",0.00,7.70,0,295.16,300.87,0.0,0.0,0.000,579960.0,579960.0,4506,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097242,1106050.00
10/10/2016 07:00,2,0.000,ALERT,210.57,300.27,59.954,1476097203,"201051344000458","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,577352.8,577352.8,4520,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476097244,1106051.00
10/10/2016 07:00,2,0.000,ALERT,211.25,299.67,59.933,1476097203,"201051344000853","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,576626.0,576626.0,4524,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097245,1106052.00
10/10/2016 07:00,2,0.000,ALERT,211.03,299.37,59.949,1476097203,"201051344000685","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,578765.6,578765.6,4518,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097247,1106053.00
10/10/2016 07:00,2,0.000,ALERT,210.80,298.77,59.959,1476097203,"201051344000917","219011344069620",0.00,9.30,0,294.26,299.67,0.0,0.0,0.000,575663.4,575663.4,4511,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097249,1106054.00
10/10/2016 07:00,2,0.000,ALERT,211.03,299.37,59.954,1476097203,"201051344001145","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,580926.0,580926.0,4517,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097251,1106055.00
10/10/2016 07:00,2,0.000,ALERT,210.80,298.17,59.938,1476097203,"201051344000651","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,574159.0,574159.0,4507,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097253,1106056.00
10/10/2016 07:00,2,0.000,ALERT,209.22,297.57,59.944,1476097203,"274151322000088","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,798083.4,798083.4,4492,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097254,1106057.00
10/10/2016 07:00,2,0.000,ALERT,210.12,296.96,59.944,1476097203,"274151322000068","219011344069620",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,690917.0,690917.0,4588,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097256,1106058.00
10/10/2016 07:00,2,0.000,ALERT,210.35,298.77,59.949,1476097203,"201051344001135","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,570271.4,570271.4,4503,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476097258,1106059.00
10/10/2016 07:00,2,0.000,ALERT,210.57,300.27,59.949,1476097203,"201051344000594","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,581817.2,581817.2,4512,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476097260,1106060.00
10/10/2016 07:00,2,0.000,ALERT,210.57,298.77,59.949,1476097203,"201051344001203","219011344069620",0.00,8.00,0,295.76,302.07,0.0,0.0,0.000,578541.1,578541.1,4514,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097262,1106061.00
10/10/2016 07:00,2,0.000,ALERT,209.22,298.47,59.944,1476097203,"274151322000054","219011344069620",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,814422.4,814422.4,4490,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097263,1106062.00
10/10/2016 07:00,2,0.000,ALERT,211.03,299.67,59.981,1476097203,"201051344000867","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,568973.2,568973.2,4518,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476097265,1106063.00
10/10/2016 07:00,2,0.000,ALERT,210.57,298.77,59.938,1476097203,"201051344001093","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,574963.6,574963.6,4519,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476097267,1106064.00
10/10/2016 07:00,2,0.000,ALERT,210.35,299.37,59.944,1476097203,"201051344000900","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,585847.9,585847.9,4525,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097269,1106065.00
10/10/2016 07:00,2,0.000,ALERT,210.80,298.77,59.928,1476097203,"201051344000648","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,574351.3,574351.3,4512,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097271,1106066.00
10/10/2016 07:00,2,0.000,ALERT,210.57,299.97,59.949,1476097203,"201051344000569","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,585777.3,585777.3,4513,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097272,1106067.00
10/10/2016 07:00,2,0.000,ALERT,210.80,300.27,59.944,1476097203,"201051344000983","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,578427.3,578427.3,4522,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097275,1106068.00
10/10/2016 07:00,2,0.000,ALERT,211.03,300.27,59.954,1476097203,"201051344001158","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,569725.2,569725.2,4516,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097277,1106069.00
10/10/2016 07:00,2,0.000,ALERT,211.25,300.87,59.912,1476097203,"201051344000576","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,577326.5,577326.5,4526,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476097278,1106070.00
10/10/2016 07:00,2,0.000,ALERT,209.67,297.57,59.933,1476097203,"274151322000087","219011344069620",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,786319.9,786319.9,4540,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476097280,1106071.00
10/10/2016 07:15,2,0.000,ALERT,212.61,301.47,59.975,1476098103,"201051344000645","219011344069620",0.00,9.00,0,297.87,304.48,0.0,0.0,0.000,576787.8,576787.8,4523,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098105,1106072.00
10/10/2016 07:15,2,0.000,ALERT,211.25,299.07,59.928,1476098103,"274151322000085","219011344069620",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,813762.5,813762.5,4492,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098107,1106073.00
10/10/2016 07:15,2,0.000,ALERT,213.06,301.47,60.012,1476098103,"201051344000633","219011344069620",0.00,8.00,0,296.36,304.18,0.0,0.0,0.000,568476.7,568476.7,4521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098109,1106074.00
10/10/2016 07:15,2,0.000,ALERT,212.38,301.77,59.970,1476098103,"201051344000469","219011344069620",0.00,7.70,0,296.96,304.48,0.0,0.0,0.000,571159.1,571159.1,4523,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098111,1106075.00
10/10/2016 07:15,2,0.000,ALERT,211.25,299.67,59.954,1476098103,"201051344000646","219011344069620",0.00,8.00,0,295.16,302.37,0.0,0.0,0.000,571115.1,571115.1,4510,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098113,1106076.00
10/10/2016 07:15,2,0.000,ALERT,211.03,299.97,59.928,1476098103,"274151322000052","219011344069620",0.00,9.30,0,296.06,302.37,0.0,0.0,0.000,837320.3,837320.3,4499,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098114,1106077.00
10/10/2016 07:15,2,0.000,ALERT,211.70,299.97,59.986,1476098103,"201051344000585","219011344069620",0.00,9.00,0,295.16,302.37,0.0,0.0,0.000,581468.3,581468.3,4515,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098116,1106078.00
10/10/2016 07:15,2,0.000,ALERT,211.70,300.57,59.965,1476098103,"201051344001230","219011344069620",0.00,8.50,0,296.06,303.28,0.0,0.0,0.000,573945.9,573945.9,4522,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098118,1106079.00
10/10/2016 07:15,2,0.000,ALERT,211.93,300.57,59.954,1476098103,"201051344000582","219011344069620",0.00,7.70,0,296.36,303.28,0.0,0.0,0.000,566712.7,566712.7,4511,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098120,1106080.00
10/10/2016 07:15,2,0.000,ALERT,211.03,299.37,59.922,1476098103,"201051344000955","219011344069620",0.00,8.50,0,296.06,302.68,0.0,0.0,0.000,580951.3,580951.3,4511,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098122,1106081.00
10/10/2016 07:15,2,0.000,ALERT,211.25,298.77,59.965,1476098103,"274151322000094","219011344069620",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,690299.3,690299.3,4586,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098124,1106082.00
10/10/2016 07:15,2,0.000,ALERT,212.38,302.37,59.959,1476098103,"201051344000579","219011344069620",0.00,9.00,0,298.77,305.08,0.0,0.0,0.000,585753.6,585753.6,4511,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098126,1106083.00
10/10/2016 07:15,2,0.000,ALERT,211.25,300.27,59.965,1476098103,"201051344000890","219011344069620",0.00,9.00,0,295.76,304.18,0.0,0.0,0.000,578192.7,578192.7,4510,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098127,1106084.00
10/10/2016 07:15,2,0.000,ALERT,211.70,299.97,59.944,1476098103,"201051344000438","219011344069620",0.00,7.70,0,295.76,303.28,0.0,0.0,0.000,579630.0,579630.0,4514,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098129,1106085.00
10/10/2016 07:15,2,0.000,ALERT,211.70,299.37,59.970,1476098103,"201051344000417","219011344069620",0.00,8.50,0,294.86,302.37,0.0,0.0,0.000,570420.9,570420.9,4522,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098131,1106086.00
10/10/2016 07:15,2,0.000,ALERT,211.48,299.37,59.965,1476098103,"274151322000083","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,829647.2,829647.2,4503,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098133,1106087.00
10/10/2016 07:15,2,0.000,ALERT,211.93,299.67,59.965,1476098103,"274151322000076","219011344069620",0.00,9.00,0,296.06,302.37,0.0,0.0,0.000,885903.9,885903.9,4508,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098135,1106088.00
10/10/2016 07:15,2,0.000,ALERT,212.16,302.37,59.965,1476098103,"201051344000868","219011344069620",0.00,8.50,0,298.77,305.38,0.0,0.0,0.000,569888.2,569888.2,4517,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098137,1106089.00
10/10/2016 07:15,2,0.000,ALERT,211.25,300.57,59.965,1476098103,"274151322000095","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,876957.0,876957.0,4513,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098139,1106090.00
10/10/2016 07:15,2,0.000,ALERT,212.16,301.77,59.965,1476098103,"201051344000988","219011344069620",0.00,9.00,0,295.46,304.48,0.0,0.0,0.000,544977.3,544977.3,4510,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098141,1106091.00
10/10/2016 07:15,2,0.000,ALERT,211.48,299.07,59.965,1476098103,"201051344001025","219011344069620",0.00,7.70,0,294.86,303.28,0.0,0.0,0.000,579960.0,579960.0,4508,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098142,1106092.00
10/10/2016 07:15,2,0.000,ALERT,212.38,302.07,59.954,1476098103,"201051344000458","219011344069620",0.00,9.70,0,298.17,305.08,0.0,0.0,0.000,577352.8,577352.8,4522,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098144,1106093.00
10/10/2016 07:15,2,0.000,ALERT,213.06,301.77,59.965,1476098103,"201051344000853","219011344069620",0.00,8.50,0,298.17,304.48,0.0,0.0,0.000,576626.0,576626.0,4526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098146,1106094.00
10/10/2016 07:15,2,0.000,ALERT,211.93,299.97,59.938,1476098103,"201051344000685","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,578765.6,578765.6,4520,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098148,1106095.00
10/10/2016 07:15,2,0.000,ALERT,211.70,299.37,59.928,1476098103,"201051344000917","219011344069620",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,575663.4,575663.4,4513,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098150,1106096.00
10/10/2016 07:15,2,0.000,ALERT,211.93,300.27,59.970,1476098103,"201051344001145","219011344069620",0.00,8.00,0,297.26,303.88,0.0,0.0,0.000,580926.0,580926.0,4519,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098151,1106097.00
10/10/2016 07:15,2,0.000,ALERT,211.70,299.07,59.965,1476098103,"201051344000651","219011344069620",0.00,7.30,0,296.06,302.37,0.0,0.0,0.000,574159.0,574159.0,4509,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098153,1106098.00
10/10/2016 07:15,2,0.000,ALERT,210.80,299.37,59.954,1476098103,"274151322000088","219011344069620",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,798083.4,798083.4,4494,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098155,1106099.00
10/10/2016 07:15,2,0.000,ALERT,211.93,299.07,59.959,1476098103,"274151322000068","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,690917.0,690917.0,4590,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098157,1106100.00
10/10/2016 07:15,2,0.000,ALERT,211.48,299.97,59.959,1476098103,"201051344001135","219011344069620",0.00,8.00,0,296.96,303.28,0.0,0.0,0.000,570271.4,570271.4,4505,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098159,1106101.00
10/10/2016 07:15,2,0.000,ALERT,211.93,302.37,59.965,1476098103,"201051344000594","219011344069620",0.00,8.50,0,297.87,305.38,0.0,0.0,0.000,581817.2,581817.2,4514,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098160,1106102.00
10/10/2016 07:15,2,0.000,ALERT,211.70,299.67,59.970,1476098103,"201051344001203","219011344069620",0.00,8.00,0,296.96,304.48,0.0,0.0,0.000,578541.1,578541.1,4516,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098162,1106103.00
10/10/2016 07:15,2,0.000,ALERT,211.03,300.27,59.965,1476098103,"274151322000054","219011344069620",0.00,9.70,0,296.66,302.37,0.0,0.0,0.000,814422.4,814422.4,4492,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098164,1106104.00
10/10/2016 07:15,2,0.000,ALERT,212.61,301.47,59.986,1476098103,"201051344000867","219011344069620",0.00,9.00,0,296.96,304.78,0.0,0.0,0.000,568973.2,568973.2,4520,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098166,1106105.00
10/10/2016 07:15,2,0.000,ALERT,211.48,299.97,59.933,1476098103,"201051344001093","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,574963.6,574963.6,4521,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098168,1106106.00
10/10/2016 07:15,2,0.000,ALERT,212.16,301.77,59.965,1476098103,"201051344000900","219011344069620",0.00,8.50,0,297.26,304.78,0.0,0.0,0.000,585847.9,585847.9,4527,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098169,1106107.00
10/10/2016 07:15,2,0.000,ALERT,212.38,300.87,59.975,1476098103,"201051344000648","219011344069620",0.00,8.00,0,296.66,304.48,0.0,0.0,0.000,574351.3,574351.3,4514,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098171,1106108.00
10/10/2016 07:15,2,0.000,ALERT,212.16,302.07,59.975,1476098103,"201051344000569","219011344069620",0.00,8.50,0,298.47,305.38,0.0,0.0,0.000,585777.3,585777.3,4515,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098173,1106109.00
10/10/2016 07:15,2,0.000,ALERT,212.16,301.77,60.002,1476098103,"201051344000983","219011344069620",0.00,9.00,0,298.47,304.78,0.0,0.0,0.000,578427.3,578427.3,4524,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098175,1106110.00
10/10/2016 07:15,2,0.000,ALERT,212.16,301.47,60.002,1476098103,"201051344001158","219011344069620",0.00,8.00,0,297.87,304.18,0.0,0.0,0.000,569725.2,569725.2,4518,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098177,1106111.00
10/10/2016 07:15,2,0.000,ALERT,212.83,302.07,59.954,1476098103,"201051344000576","219011344069620",0.00,8.50,0,298.47,305.08,0.0,0.0,0.000,577326.5,577326.5,4528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476098178,1106112.00
10/10/2016 07:15,2,0.000,ALERT,211.03,298.77,59.959,1476098103,"274151322000087","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,786319.9,786319.9,4542,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476098180,1106113.00
10/10/2016 07:30,2,0.000,ALERT,213.06,302.37,59.991,1476099004,"201051344000645","219011344069620",0.00,9.00,0,288.25,303.88,0.0,0.0,0.000,576787.8,576787.8,4525,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099006,1106114.00
10/10/2016 07:30,2,0.000,ALERT,211.48,300.27,59.981,1476099004,"274151322000085","219011344069620",0.00,9.30,0,286.14,301.47,0.0,0.0,0.000,813762.5,813762.5,4494,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099008,1106115.00
10/10/2016 07:30,2,0.000,ALERT,213.06,302.07,59.970,1476099004,"201051344000633","219011344069620",0.00,8.00,0,286.74,303.28,0.0,0.0,0.000,568476.7,568476.7,4523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099010,1106116.00
10/10/2016 07:30,2,0.000,ALERT,212.61,302.07,59.986,1476099004,"201051344000469","219011344069620",0.00,7.70,0,287.35,303.28,0.0,0.0,0.000,571159.1,571159.1,4525,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099011,1106117.00
10/10/2016 07:30,2,0.000,ALERT,211.03,299.67,59.975,1476099004,"201051344000646","219011344069620",0.00,8.00,0,284.94,301.47,0.0,0.0,0.000,571115.1,571115.1,4512,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099013,1106118.00
10/10/2016 07:30,2,0.000,ALERT,211.03,299.97,59.970,1476099004,"274151322000052","219011344069620",0.00,9.30,0,285.84,301.77,0.0,0.0,0.000,837320.3,837320.3,4501,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099015,1106119.00
10/10/2016 07:30,2,0.000,ALERT,211.48,299.97,59.996,1476099004,"201051344000585","219011344069620",0.00,8.50,0,284.94,301.77,0.0,0.0,0.000,581468.3,581468.3,4517,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099017,1106120.00
10/10/2016 07:30,2,0.000,ALERT,211.25,299.97,59.991,1476099004,"201051344001230","219011344069620",0.00,8.50,0,285.84,302.07,0.0,0.0,0.000,573945.9,573945.9,4524,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099019,1106121.00
10/10/2016 07:30,2,0.000,ALERT,211.70,300.27,59.996,1476099004,"201051344000582","219011344069620",0.00,7.70,0,286.14,302.37,0.0,0.0,0.000,566712.7,566712.7,4513,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099020,1106122.00
10/10/2016 07:30,2,0.000,ALERT,211.03,299.67,59.996,1476099004,"201051344000955","219011344069620",0.00,8.50,0,285.24,301.77,0.0,0.0,0.000,580951.3,580951.3,4513,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099022,1106123.00
10/10/2016 07:30,2,0.000,ALERT,211.48,299.67,59.996,1476099004,"274151322000094","219011344069620",0.00,8.50,0,285.54,300.57,0.0,0.0,0.000,690299.3,690299.3,4588,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099024,1106124.00
10/10/2016 07:30,2,0.000,ALERT,212.38,302.68,59.954,1476099004,"201051344000579","219011344069620",0.00,9.00,0,288.85,304.48,0.0,0.0,0.000,585753.6,585753.6,4513,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099026,1106125.00
10/10/2016 07:30,2,0.000,ALERT,211.03,299.97,59.996,1476099004,"201051344000890","219011344069620",0.00,8.50,0,286.14,302.98,0.0,0.0,0.000,578192.7,578192.7,4512,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099028,1106126.00
10/10/2016 07:30,2,0.000,ALERT,211.25,299.37,60.007,1476099004,"201051344000438","219011344069620",0.00,8.00,0,285.84,302.37,0.0,0.0,0.000,579630.0,579630.0,4516,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099030,1106127.00
10/10/2016 07:30,2,0.000,ALERT,211.48,299.07,59.991,1476099004,"201051344000417","219011344069620",0.00,8.50,0,284.94,301.17,0.0,0.0,0.000,570420.9,570420.9,4524,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099031,1106128.00
10/10/2016 07:30,2,0.000,ALERT,211.25,299.97,60.002,1476099004,"274151322000083","219011344069620",0.00,9.00,0,286.14,301.77,0.0,0.0,0.000,829647.2,829647.2,4505,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099033,1106129.00
10/10/2016 07:30,2,0.000,ALERT,211.93,299.97,59.991,1476099004,"274151322000076","219011344069620",0.00,9.30,0,286.14,301.77,0.0,0.0,0.000,885903.9,885903.9,4510,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099035,1106130.00
10/10/2016 07:30,2,0.000,ALERT,212.38,302.98,60.007,1476099004,"201051344000868","219011344069620",0.00,8.50,0,289.15,304.78,0.0,0.0,0.000,569888.2,569888.2,4519,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099037,1106131.00
10/10/2016 07:30,2,0.000,ALERT,211.03,300.57,59.996,1476099004,"274151322000095","219011344069620",0.00,8.00,0,287.05,302.37,0.0,0.0,0.000,876957.0,876957.0,4515,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099039,1106132.00
10/10/2016 07:30,2,0.000,ALERT,212.16,302.07,60.007,1476099004,"201051344000988","219011344069620",0.00,9.00,0,286.14,303.58,0.0,0.0,0.000,544977.3,544977.3,4512,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099041,1106133.00
10/10/2016 07:30,2,0.000,ALERT,211.03,298.77,59.991,1476099004,"201051344001025","219011344069620",0.00,7.70,0,285.24,302.37,0.0,0.0,0.000,579960.0,579960.0,4510,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099042,1106134.00
10/10/2016 07:30,2,0.000,ALERT,212.16,302.07,60.012,1476099004,"201051344000458","219011344069620",0.00,9.70,0,288.25,304.48,0.0,0.0,0.000,577352.8,577352.8,4524,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099044,1106135.00
10/10/2016 07:30,2,0.000,ALERT,212.83,302.07,60.002,1476099004,"201051344000853","219011344069620",0.00,8.00,0,288.25,304.18,0.0,0.0,0.000,576626.0,576626.0,4528,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099046,1106136.00
10/10/2016 07:30,2,0.000,ALERT,211.48,299.67,59.996,1476099004,"201051344000685","219011344069620",0.00,8.50,0,285.54,301.77,0.0,0.0,0.000,578765.6,578765.6,4522,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099048,1106137.00
10/10/2016 07:30,2,0.000,ALERT,211.25,298.77,59.991,1476099004,"201051344000917","219011344069620",0.00,9.30,0,284.04,300.87,0.0,0.0,0.000,575663.4,575663.4,4515,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099050,1106138.00
10/10/2016 07:30,2,0.000,ALERT,211.48,299.97,59.986,1476099004,"201051344001145","219011344069620",0.00,8.00,0,286.14,302.68,0.0,0.0,0.000,580926.0,580926.0,4521,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099051,1106139.00
10/10/2016 07:30,2,0.000,ALERT,211.25,298.77,59.996,1476099004,"201051344000651","219011344069620",0.00,7.30,0,284.94,301.47,0.0,0.0,0.000,574159.0,574159.0,4511,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099053,1106140.00
10/10/2016 07:30,2,0.000,ALERT,211.03,299.67,59.991,1476099004,"274151322000088","219011344069620",0.00,9.70,0,285.84,301.17,0.0,0.0,0.000,798083.4,798083.4,4496,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099055,1106141.00
10/10/2016 07:30,2,0.000,ALERT,211.93,299.07,59.991,1476099004,"274151322000068","219011344069620",0.00,9.70,0,285.24,300.27,0.0,0.0,0.000,690917.0,690917.0,4592,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099057,1106142.00
10/10/2016 07:30,2,0.000,ALERT,211.25,299.67,59.996,1476099004,"201051344001135","219011344069620",0.00,8.00,0,285.84,302.37,0.0,0.0,0.000,570271.4,570271.4,4507,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099059,1106143.00
10/10/2016 07:30,2,0.000,ALERT,212.16,302.68,60.002,1476099004,"201051344000594","219011344069620",0.00,8.50,0,288.25,304.18,0.0,0.0,0.000,581817.2,581817.2,4516,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099061,1106144.00
10/10/2016 07:30,2,0.000,ALERT,211.48,299.07,60.002,1476099004,"201051344001203","219011344069620",0.00,8.00,0,285.54,303.28,0.0,0.0,0.000,578541.1,578541.1,4518,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099063,1106145.00
10/10/2016 07:30,2,0.000,ALERT,211.25,300.27,59.981,1476099004,"274151322000054","219011344069620",0.00,9.70,0,285.84,301.77,0.0,0.0,0.000,814422.4,814422.4,4494,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099064,1106146.00
10/10/2016 07:30,2,0.000,ALERT,212.61,301.77,60.028,1476099004,"201051344000867","219011344069620",0.00,9.00,0,287.95,304.48,0.0,0.0,0.000,568973.2,568973.2,4522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099066,1106147.00
10/10/2016 07:30,2,0.000,ALERT,211.25,299.67,59.996,1476099004,"201051344001093","219011344069620",0.00,9.30,0,285.24,301.47,0.0,0.0,0.000,574963.6,574963.6,4523,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099068,1106148.00
10/10/2016 07:30,2,0.000,ALERT,212.16,301.77,60.012,1476099004,"201051344000900","219011344069620",0.00,8.50,0,287.95,303.58,0.0,0.0,0.000,585847.9,585847.9,4529,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099070,1106149.00
10/10/2016 07:30,2,0.000,ALERT,212.16,301.17,59.996,1476099004,"201051344000648","219011344069620",0.00,7.70,0,287.65,304.18,0.0,0.0,0.000,574351.3,574351.3,4516,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099071,1106150.00
10/10/2016 07:30,2,0.000,ALERT,212.38,302.68,60.002,1476099004,"201051344000569","219011344069620",0.00,8.50,0,288.85,304.78,0.0,0.0,0.000,585777.3,585777.3,4517,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099073,1106151.00
10/10/2016 07:30,2,0.000,ALERT,212.38,302.07,60.007,1476099004,"201051344000983","219011344069620",0.00,9.00,0,288.55,304.48,0.0,0.0,0.000,578427.3,578427.3,4526,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099075,1106152.00
10/10/2016 07:30,2,0.000,ALERT,212.38,301.77,60.002,1476099004,"201051344001158","219011344069620",0.00,8.00,0,287.95,303.28,0.0,0.0,0.000,569725.2,569725.2,4520,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099077,1106153.00
10/10/2016 07:30,2,0.000,ALERT,212.83,302.37,59.959,1476099004,"201051344000576","219011344069620",0.00,8.00,0,288.55,303.88,0.0,0.0,0.000,577326.5,577326.5,4530,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099079,1106154.00
10/10/2016 07:30,2,0.000,ALERT,211.48,298.77,59.981,1476099004,"274151322000087","219011344069620",0.00,9.70,0,285.24,300.87,0.0,0.0,0.000,786319.9,786319.9,4544,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099080,1106155.00
10/10/2016 07:45,2,0.000,ALERT,213.29,302.98,59.975,1476099903,"201051344000645","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,576787.8,576787.8,4527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099905,1106156.00
10/10/2016 07:45,2,0.000,ALERT,211.93,300.57,59.965,1476099903,"274151322000085","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,813762.5,813762.5,4496,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099907,1106157.00
10/10/2016 07:45,2,0.000,ALERT,213.29,302.37,59.975,1476099903,"201051344000633","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,568476.7,568476.7,4525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099909,1106158.00
