ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 07:45,2,0.000,ALERT,212.83,302.68,59.981,1476099903,"201051344000469","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,571159.1,571159.1,4527,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099911,1106159.00
10/10/2016 07:45,2,0.000,ALERT,211.70,300.57,59.975,1476099903,"201051344000646","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,571115.1,571115.1,4514,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099912,1106160.00
10/10/2016 07:45,2,0.000,ALERT,211.70,301.17,59.959,1476099903,"274151322000052","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,837320.3,837320.3,4503,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099914,1106161.00
10/10/2016 07:45,2,0.000,ALERT,212.38,301.17,59.965,1476099903,"201051344000585","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,581468.3,581468.3,4519,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099917,1106162.00
10/10/2016 07:45,2,0.000,ALERT,212.16,301.17,59.986,1476099903,"201051344001230","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,573945.9,573945.9,4526,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099918,1106163.00
10/10/2016 07:45,2,0.000,ALERT,212.61,301.47,59.970,1476099903,"201051344000582","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,566712.7,566712.7,4515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099920,1106164.00
10/10/2016 07:45,2,0.000,ALERT,211.93,300.87,59.959,1476099903,"201051344000955","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,580951.3,580951.3,4515,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099922,1106165.00
10/10/2016 07:45,2,0.000,ALERT,212.16,299.97,59.970,1476099903,"274151322000094","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,690299.3,690299.3,4590,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099924,1106166.00
10/10/2016 07:45,2,0.000,ALERT,213.06,303.88,59.975,1476099903,"201051344000579","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,585753.6,585753.6,4515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099925,1106167.00
10/10/2016 07:45,2,0.000,ALERT,212.16,301.17,59.965,1476099903,"201051344000890","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,578192.7,578192.7,4514,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099927,1106168.00
10/10/2016 07:45,2,0.000,ALERT,212.16,300.57,59.965,1476099903,"201051344000438","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,579630.0,579630.0,4518,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099929,1106169.00
10/10/2016 07:45,2,0.000,ALERT,212.38,299.97,59.996,1476099903,"201051344000417","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,570420.9,570420.9,4526,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099931,1106170.00
10/10/2016 07:45,2,0.000,ALERT,212.16,300.87,59.959,1476099903,"274151322000083","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,829647.2,829647.2,4507,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099933,1106171.00
10/10/2016 07:45,2,0.000,ALERT,212.83,300.27,59.959,1476099903,"274151322000076","219011344069620",0.00,9.30,0,298.17,303.58,0.0,0.0,0.000,885903.9,885903.9,4512,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099934,1106172.00
10/10/2016 07:45,2,0.000,ALERT,213.06,304.18,60.007,1476099903,"201051344000868","219011344069620",0.00,8.50,0,300.87,305.98,0.0,0.0,0.000,569888.2,569888.2,4521,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099936,1106173.00
10/10/2016 07:45,2,0.000,ALERT,212.16,301.47,59.986,1476099903,"274151322000095","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,876957.0,876957.0,4517,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099938,1106174.00
10/10/2016 07:45,2,0.000,ALERT,213.06,303.58,59.991,1476099903,"201051344000988","219011344069620",0.00,9.00,0,297.87,304.78,0.0,0.0,0.000,544977.3,544977.3,4514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099940,1106175.00
10/10/2016 07:45,2,0.000,ALERT,211.93,299.67,59.965,1476099903,"201051344001025","219011344069620",0.00,7.70,0,297.26,302.98,0.0,0.0,0.000,579960.0,579960.0,4512,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099942,1106176.00
10/10/2016 07:45,2,0.000,ALERT,213.29,303.88,59.949,1476099903,"201051344000458","219011344069620",0.00,9.70,0,300.57,305.68,0.0,0.0,0.000,577352.8,577352.8,4526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099944,1106177.00
10/10/2016 07:45,2,0.000,ALERT,213.51,303.28,59.970,1476099903,"201051344000853","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,576626.0,576626.0,4530,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099945,1106178.00
10/10/2016 07:45,2,0.000,ALERT,212.61,300.87,59.933,1476099903,"201051344000685","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,578765.6,578765.6,4524,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099947,1106179.00
10/10/2016 07:45,2,0.000,ALERT,212.38,300.27,59.959,1476099903,"201051344000917","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,575663.4,575663.4,4517,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099949,1106180.00
10/10/2016 07:45,2,0.000,ALERT,212.61,301.47,59.986,1476099903,"201051344001145","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,580926.0,580926.0,4523,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099951,1106181.00
10/10/2016 07:45,2,0.000,ALERT,212.38,300.27,59.986,1476099903,"201051344000651","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,574159.0,574159.0,4513,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099952,1106182.00
10/10/2016 07:45,2,0.000,ALERT,211.70,300.87,59.954,1476099903,"274151322000088","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,798083.4,798083.4,4498,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099954,1106183.00
10/10/2016 07:45,2,0.000,ALERT,212.83,299.97,59.959,1476099903,"274151322000068","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,690917.0,690917.0,4594,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099956,1106184.00
10/10/2016 07:45,2,0.000,ALERT,211.70,300.87,59.965,1476099903,"201051344001135","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,570271.4,570271.4,4509,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099958,1106185.00
10/10/2016 07:45,2,0.000,ALERT,212.83,303.88,59.954,1476099903,"201051344000594","219011344069620",0.00,8.50,0,299.97,305.38,0.0,0.0,0.000,581817.2,581817.2,4518,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099960,1106186.00
10/10/2016 07:45,2,0.000,ALERT,212.16,300.27,59.949,1476099903,"201051344001203","219011344069620",0.00,8.00,0,296.96,304.18,0.0,0.0,0.000,578541.1,578541.1,4520,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099961,1106187.00
10/10/2016 07:45,2,0.000,ALERT,212.16,301.77,59.959,1476099903,"274151322000054","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,814422.4,814422.4,4496,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099963,1106188.00
10/10/2016 07:45,2,0.000,ALERT,213.51,303.28,59.949,1476099903,"201051344000867","219011344069620",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,568973.2,568973.2,4524,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099965,1106189.00
10/10/2016 07:45,2,0.000,ALERT,212.16,300.87,60.012,1476099903,"201051344001093","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,574963.6,574963.6,4525,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099967,1106190.00
10/10/2016 07:45,2,0.000,ALERT,213.06,303.28,59.986,1476099903,"201051344000900","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,585847.9,585847.9,4531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476099968,1106191.00
10/10/2016 07:45,2,0.000,ALERT,213.29,302.98,59.933,1476099903,"201051344000648","219011344069620",0.00,8.00,0,299.37,305.08,0.0,0.0,0.000,574351.3,574351.3,4518,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099971,1106192.00
10/10/2016 07:45,2,0.000,ALERT,213.29,303.88,59.959,1476099903,"201051344000569","219011344069620",0.00,8.50,0,300.87,305.68,0.0,0.0,0.000,585777.3,585777.3,4519,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099972,1106193.00
10/10/2016 07:45,2,0.000,ALERT,213.06,303.58,59.954,1476099903,"201051344000983","219011344069620",0.00,9.00,0,300.27,305.38,0.0,0.0,0.000,578427.3,578427.3,4528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099974,1106194.00
10/10/2016 07:45,2,0.000,ALERT,213.29,303.28,59.959,1476099903,"201051344001158","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,569725.2,569725.2,4522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099976,1106195.00
10/10/2016 07:45,2,0.000,ALERT,213.74,304.18,59.944,1476099903,"201051344000576","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,577326.5,577326.5,4532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099978,1106196.00
10/10/2016 07:45,2,0.000,ALERT,212.61,301.17,59.981,1476099903,"274151322000087","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,786319.9,786319.9,4546,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476099980,1106197.00
10/10/2016 08:00,2,0.000,ALERT,214.41,304.18,59.928,1476100803,"201051344000645","219011344069620",0.00,9.00,0,300.87,307.48,0.0,0.0,0.000,576787.8,576787.8,4529,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100805,1106198.00
10/10/2016 08:00,2,0.018,ALERT,212.83,302.68,59.981,1476100803,"274151322000085","219011344069620",27.89,9.00,0,299.07,306.88,0.0,0.0,0.000,813762.5,813762.5,4498,0,0,0,L,1151911521,0,122.23,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1476100807,1106199.00
10/10/2016 08:00,2,0.000,ALERT,214.41,304.18,59.970,1476100803,"201051344000633","219011344069620",0.00,8.00,0,299.07,307.18,0.0,0.0,0.000,568476.7,568476.7,4527,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100808,1106200.00
10/10/2016 08:00,2,0.000,ALERT,213.96,304.18,59.975,1476100803,"201051344000469","219011344069620",0.00,7.70,0,299.97,307.18,0.0,0.0,0.000,571159.1,571159.1,4529,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100810,1106201.00
10/10/2016 08:00,2,0.000,ALERT,212.16,301.47,59.965,1476100803,"201051344000646","219011344069620",0.00,8.50,0,298.17,307.48,0.0,0.0,0.000,571115.1,571115.1,4516,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100812,1106202.00
10/10/2016 08:00,2,0.041,ALERT,212.61,302.07,59.954,1476100803,"274151322000052","219011344069620",27.99,9.30,0,299.07,306.88,0.0,0.0,0.000,837320.3,837320.3,4505,0,0,0,L,1151911521,0,121.33,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1476100814,1106203.00
10/10/2016 08:00,2,0.000,ALERT,212.61,302.07,59.996,1476100803,"201051344000585","219011344069620",0.00,9.00,0,298.47,307.48,0.0,0.0,0.000,581468.3,581468.3,4521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100815,1106204.00
10/10/2016 08:00,2,0.000,ALERT,212.61,302.37,59.970,1476100803,"201051344001230","219011344069620",0.00,8.50,0,298.77,307.78,0.0,0.0,0.000,573945.9,573945.9,4528,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100817,1106205.00
10/10/2016 08:00,2,0.000,ALERT,212.83,302.37,59.970,1476100803,"201051344000582","219011344069620",0.00,7.70,0,299.67,308.09,0.0,0.0,0.000,566712.7,566712.7,4517,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100819,1106206.00
10/10/2016 08:00,2,0.000,ALERT,212.16,301.77,59.970,1476100803,"201051344000955","219011344069620",0.00,8.50,0,298.77,307.48,0.0,0.0,0.000,580951.3,580951.3,4517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100821,1106207.00
10/10/2016 08:00,2,0.000,ALERT,212.16,300.87,59.912,1476100803,"274151322000094","219011344069620",0.00,8.50,0,298.47,306.28,0.0,0.0,0.000,690299.3,690299.3,4592,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100823,1106208.00
10/10/2016 08:00,2,0.000,ALERT,213.29,304.18,59.965,1476100803,"201051344000579","219011344069620",0.00,9.00,0,302.07,307.78,0.0,0.0,0.000,585753.6,585753.6,4517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100824,1106209.00
10/10/2016 08:00,2,0.000,ALERT,212.38,302.07,59.959,1476100803,"201051344000890","219011344069620",0.00,9.00,0,299.37,308.09,0.0,0.0,0.000,578192.7,578192.7,4516,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100826,1106210.00
10/10/2016 08:00,2,0.000,ALERT,212.38,301.47,60.012,1476100803,"201051344000438","219011344069620",0.00,8.00,0,298.77,307.48,0.0,0.0,0.000,579630.0,579630.0,4520,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100828,1106211.00
10/10/2016 08:00,2,0.000,ALERT,212.61,300.87,59.965,1476100803,"201051344000417","219011344069620",0.00,8.50,0,298.17,306.88,0.0,0.0,0.000,570420.9,570420.9,4528,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100830,1106212.00
10/10/2016 08:00,2,0.021,ALERT,212.38,302.37,59.944,1476100803,"274151322000083","219011344069620",27.87,9.00,0,299.37,306.88,0.0,0.0,0.000,829647.2,829647.2,4509,0,0,0,L,1151911521,0,121.55,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1476100831,1106213.00
10/10/2016 08:00,2,0.018,ALERT,213.06,302.07,59.959,1476100803,"274151322000076","219011344069620",28.78,9.30,0,299.07,306.88,0.0,0.0,0.000,885903.9,885903.9,4514,0,0,0,L,1151911521,0,122.01,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1476100833,1106214.00
10/10/2016 08:00,2,0.000,ALERT,213.51,304.48,60.002,1476100803,"201051344000868","219011344069620",0.00,8.50,0,302.37,308.39,0.0,0.0,0.000,569888.2,569888.2,4523,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100836,1106215.00
10/10/2016 08:00,2,0.012,ALERT,212.38,302.98,59.954,1476100803,"274151322000095","219011344069620",27.97,8.00,0,300.27,307.78,0.0,0.0,0.000,876957.0,876957.0,4519,0,0,0,L,1151911521,0,122.01,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1476100838,1106216.00
10/10/2016 08:00,2,0.000,ALERT,213.29,303.28,59.938,1476100803,"201051344000988","219011344069620",0.00,8.50,0,298.77,306.58,0.0,0.0,0.000,544977.3,544977.3,4516,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100840,1106217.00
10/10/2016 08:00,2,0.000,ALERT,212.16,300.57,59.949,1476100803,"201051344001025","219011344069620",0.00,7.70,0,297.87,307.48,0.0,0.0,0.000,579960.0,579960.0,4514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100842,1106218.00
10/10/2016 08:00,2,0.000,ALERT,213.29,303.28,59.981,1476100803,"201051344000458","219011344069620",0.00,9.70,0,301.77,307.48,0.0,0.0,0.000,577352.8,577352.8,4528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100844,1106219.00
10/10/2016 08:00,2,0.000,ALERT,213.96,303.28,59.959,1476100803,"201051344000853","219011344069620",0.00,8.50,0,301.47,307.18,0.0,0.0,0.000,576626.0,576626.0,4532,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100845,1106220.00
10/10/2016 08:00,2,0.000,ALERT,212.61,301.17,59.965,1476100803,"201051344000685","219011344069620",0.00,8.50,0,298.47,308.09,0.0,0.0,0.000,578765.6,578765.6,4526,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100847,1106221.00
10/10/2016 08:00,2,0.000,ALERT,212.61,300.87,59.954,1476100803,"201051344000917","219011344069620",0.00,9.30,0,297.57,306.88,0.0,0.0,0.000,575663.4,575663.4,4519,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100849,1106222.00
10/10/2016 08:00,2,0.000,ALERT,212.83,301.77,59.965,1476100803,"201051344001145","219011344069620",0.00,8.00,0,299.37,308.09,0.0,0.0,0.000,580926.0,580926.0,4525,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100851,1106223.00
10/10/2016 08:00,2,0.000,ALERT,212.61,300.57,59.917,1476100803,"201051344000651","219011344069620",0.00,7.30,0,298.47,306.58,0.0,0.0,0.000,574159.0,574159.0,4515,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100852,1106224.00
10/10/2016 08:00,2,0.008,ALERT,212.16,301.77,59.970,1476100803,"274151322000088","219011344069620",26.90,9.70,0,298.77,306.28,0.0,0.0,0.000,798083.4,798083.4,4500,0,0,0,L,1151911521,0,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1476100854,1106225.00
10/10/2016 08:00,2,0.008,ALERT,212.83,307.48,59.938,1476100803,"274151322000068","219011344069620",39.12,9.70,0,298.47,374.51,0.0,0.0,0.000,690917.0,690917.0,4596,0,0,0,L,1151911521,0,122.01,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1476100856,1106226.00
10/10/2016 08:00,2,0.000,ALERT,212.16,301.77,59.938,1476100803,"201051344001135","219011344069620",0.00,8.00,0,298.47,307.48,0.0,0.0,0.000,570271.4,570271.4,4511,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100858,1106227.00
10/10/2016 08:00,2,0.000,ALERT,213.29,304.48,59.949,1476100803,"201051344000594","219011344069620",0.00,8.50,0,301.17,308.39,0.0,0.0,0.000,581817.2,581817.2,4520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100860,1106228.00
10/10/2016 08:00,2,0.000,ALERT,212.61,301.47,59.954,1476100803,"201051344001203","219011344069620",0.00,8.00,0,298.77,308.69,0.0,0.0,0.000,578541.1,578541.1,4522,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100861,1106229.00
10/10/2016 08:00,2,0.014,ALERT,212.16,301.47,59.944,1476100803,"274151322000054","219011344069620",28.25,9.70,0,299.67,306.88,0.0,0.0,0.000,814422.4,814422.4,4498,0,0,0,L,1151911521,0,121.78,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1476100863,1106230.00
10/10/2016 08:00,2,0.000,ALERT,213.96,303.88,59.949,1476100803,"201051344000867","219011344069620",0.00,9.00,0,301.17,307.48,0.0,0.0,0.000,568973.2,568973.2,4526,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100865,1106231.00
10/10/2016 08:00,2,0.000,ALERT,212.61,302.07,59.949,1476100803,"201051344001093","219011344069620",0.00,9.30,0,299.07,307.18,0.0,0.0,0.000,574963.6,574963.6,4527,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100867,1106232.00
10/10/2016 08:00,2,0.000,ALERT,213.51,304.18,59.949,1476100803,"201051344000900","219011344069620",0.00,8.50,0,301.17,307.18,0.0,0.0,0.000,585847.9,585847.9,4533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100869,1106233.00
10/10/2016 08:00,2,0.000,ALERT,213.96,303.28,59.938,1476100803,"201051344000648","219011344069620",0.00,7.70,0,301.17,306.88,0.0,0.0,0.000,574351.3,574351.3,4520,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100870,1106234.00
10/10/2016 08:00,2,0.000,ALERT,213.74,304.48,59.954,1476100803,"201051344000569","219011344069620",0.00,8.50,0,302.37,307.78,0.0,0.0,0.000,585777.3,585777.3,4521,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476100872,1106235.00
10/10/2016 08:00,2,0.000,ALERT,213.74,304.18,59.949,1476100803,"201051344000983","219011344069620",0.00,9.00,0,302.07,307.48,0.0,0.0,0.000,578427.3,578427.3,4530,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100874,1106236.00
10/10/2016 08:00,2,0.000,ALERT,213.74,303.58,59.954,1476100803,"201051344001158","219011344069620",0.00,8.00,0,301.17,306.88,0.0,0.0,0.000,569725.2,569725.2,4524,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100876,1106237.00
10/10/2016 08:00,2,0.000,ALERT,214.19,304.48,59.959,1476100803,"201051344000576","219011344069620",0.00,8.50,0,301.77,307.78,0.0,0.0,0.000,577326.5,577326.5,4534,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476100878,1106238.00
10/10/2016 08:00,2,0.029,ALERT,212.61,301.17,59.938,1476100803,"274151322000087","219011344069620",27.49,9.70,0,298.47,305.68,0.0,0.0,0.000,786319.9,786319.9,4548,0,0,0,L,1151911521,0,122.01,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1476100880,1106239.00
10/10/2016 08:15,2,0.189,ALERT,213.96,341.15,59.975,1476101704,"201051344000645","219011344069620",26.66,9.70,0,302.07,353.47,5.2,3.0,0.000,576788.1,576788.1,4531,0,0,0,L,1122011218,0,122.46,122.46,0100,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1476101706,1106240.00
10/10/2016 08:15,2,0.150,ALERT,212.83,340.85,59.970,1476101704,"274151322000085","219011344069620",27.77,10.00,0,299.07,348.06,4.2,2.2,0.018,813762.6,813762.6,4500,0,0,0,L,1151911521,0,122.68,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1476101708,1106241.00
10/10/2016 08:15,2,0.238,ALERT,213.96,342.95,59.965,1476101704,"201051344000633","219011344069620",27.65,9.00,0,300.57,354.97,6.7,4.6,0.013,568477.2,568477.2,4529,0,0,0,L,1122011218,0,122.46,122.68,0100,8,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1476101710,1106242.00
10/10/2016 08:15,2,0.273,ALERT,213.51,340.85,59.975,1476101704,"201051344000469","219011344069620",29.28,8.50,0,301.17,363.09,8.1,5.9,0.013,571159.8,571159.8,4531,0,0,0,L,1122011218,0,121.55,122.68,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476101711,1106243.00
10/10/2016 08:15,2,0.234,ALERT,212.61,339.65,59.970,1476101704,"201051344000646","219011344069620",27.73,9.00,0,299.07,357.38,6.6,4.4,0.009,571115.6,571115.6,4518,0,0,0,L,1122011218,0,122.23,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1476101713,1106244.00
10/10/2016 08:15,2,0.201,ALERT,212.61,339.95,59.965,1476101704,"274151322000052","219011344069620",27.81,10.30,0,299.07,358.88,5.7,3.5,0.022,837320.6,837320.6,4507,0,0,0,L,1151911521,0,121.78,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1476101715,1106245.00
10/10/2016 08:15,2,0.234,ALERT,213.06,339.95,60.002,1476101704,"201051344000585","219011344069620",27.59,9.70,0,299.67,364.89,6.6,4.4,0.018,581468.8,581468.8,4523,0,0,0,L,1122011218,0,121.78,122.23,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476101717,1106246.00
10/10/2016 08:15,2,0.242,ALERT,212.83,339.04,59.981,1476101704,"201051344001230","219011344069620",25.49,9.30,0,299.67,351.67,6.2,4.1,0.013,573946.2,573946.2,4530,0,0,0,L,1122011218,0,122.46,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1476101719,1106247.00
10/10/2016 08:15,2,0.240,ALERT,213.29,339.95,59.975,1476101704,"201051344000582","219011344069620",27.41,9.00,0,300.57,354.67,6.7,4.6,0.009,566713.2,566713.2,4519,0,0,0,L,1122011218,0,122.46,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1476101720,1106248.00
10/10/2016 08:15,2,0.258,ALERT,212.61,338.74,59.970,1476101704,"201051344000955","219011344069620",28.41,9.30,0,299.37,363.39,7.5,5.3,0.022,580951.9,580951.9,4519,0,0,0,L,1122011218,0,121.78,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1476101722,1106249.00
10/10/2016 08:15,2,0.098,ALERT,213.06,340.25,59.975,1476101704,"274151322000094","219011344069620",30.20,9.30,0,299.67,402.46,3.0,1.0,0.004,690299.3,690299.3,4594,0,0,0,L,1151911521,0,121.78,123.14,0002,6,0,0,0,0,0,0,110,1038,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1476101724,1106250.00
10/10/2016 08:15,2,0.283,ALERT,213.51,340.55,59.986,1476101704,"201051344000579","219011344069620",28.67,9.70,0,302.37,366.10,8.2,6.0,0.022,585754.3,585754.3,4519,0,0,0,L,1122011218,0,122.01,122.01,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476101726,1106251.00
10/10/2016 08:15,2,0.254,ALERT,212.61,339.04,59.975,1476101704,"201051344000890","219011344069620",28.13,9.70,0,299.97,357.38,7.3,5.1,0.009,578193.2,578193.2,4518,0,0,0,L,1122011218,0,122.23,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1476101728,1106252.00
10/10/2016 08:15,2,0.250,ALERT,213.06,340.25,59.933,1476101704,"201051344000438","219011344069620",28.13,9.00,0,299.37,364.89,7.2,5.0,0.013,579630.5,579630.5,4522,0,0,0,L,1122011218,0,122.46,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1476101729,1106253.00
10/10/2016 08:15,2,0.279,ALERT,213.29,340.25,59.970,1476101704,"201051344000417","219011344069620",28.27,9.30,0,298.77,361.59,8.0,5.8,0.013,570421.6,570421.6,4530,0,0,0,L,1122011218,0,122.01,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1476101731,1106254.00
10/10/2016 08:15,2,0.160,ALERT,213.06,340.85,59.965,1476101704,"274151322000083","219011344069620",27.35,10.00,0,299.97,349.26,4.5,2.4,0.004,829647.3,829647.3,4511,0,0,0,L,1151911521,0,122.01,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1476101733,1106255.00
10/10/2016 08:15,2,0.189,ALERT,213.29,340.55,59.970,1476101704,"274151322000076","219011344069620",27.69,10.30,0,299.97,349.26,5.3,3.2,0.027,885904.2,885904.2,4516,0,0,0,L,1151911521,0,122.46,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1476101735,1106256.00
10/10/2016 08:15,2,0.193,ALERT,213.51,340.55,59.975,1476101704,"201051344000868","219011344069620",28.49,9.30,0,302.37,354.97,5.6,3.5,0.004,569888.6,569888.6,4525,0,0,0,L,1122011218,0,122.01,122.68,0100,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1476101736,1106257.00
10/10/2016 08:15,2,0.158,ALERT,213.06,340.85,59.938,1476101704,"274151322000095","219011344069620",27.25,9.70,0,300.87,350.77,4.4,2.3,0.013,876957.0,876957.0,4521,0,0,0,L,1151911521,0,122.46,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1476101738,1106258.00
10/10/2016 08:15,2,0.234,ALERT,213.29,342.05,59.975,1476101704,"201051344000988","219011344069620",28.47,9.70,0,298.77,363.09,6.8,4.6,0.031,544977.8,544977.8,4518,0,0,0,L,1122011218,0,121.78,122.46,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476101740,1106259.00
10/10/2016 08:15,2,0.229,ALERT,212.83,338.74,59.970,1476101704,"201051344001025","219011344069620",28.05,9.00,0,298.47,364.29,6.5,4.4,0.018,579960.5,579960.5,4516,0,0,0,L,1122011218,0,122.01,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1476101742,1106260.00
10/10/2016 08:15,2,0.273,ALERT,213.29,340.25,59.975,1476101704,"201051344000458","219011344069620",28.65,10.30,0,301.47,360.99,8.0,5.8,0.022,577353.4,577353.4,4530,0,0,0,L,1122011218,0,122.23,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1476101744,1106261.00
10/10/2016 08:15,2,0.271,ALERT,213.96,342.05,59.975,1476101704,"201051344000853","219011344069620",28.25,9.30,0,301.47,357.68,7.8,5.6,0.022,576626.6,576626.6,4534,0,0,0,L,1122011218,0,122.46,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1476101746,1106262.00
10/10/2016 08:15,2,0.232,ALERT,212.83,340.55,59.986,1476101704,"201051344000685","219011344069620",28.07,9.30,0,299.07,363.09,6.6,4.4,0.018,578766.0,578766.0,4528,0,0,0,L,1122011218,0,122.91,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1476101747,1106263.00
10/10/2016 08:15,2,0.230,ALERT,213.06,340.25,59.970,1476101704,"201051344000917","219011344069620",26.80,10.00,0,298.17,369.40,6.3,4.1,0.004,575663.8,575663.8,4521,0,0,0,L,1122011218,0,122.01,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1476101749,1106264.00
10/10/2016 08:15,2,0.219,ALERT,213.06,340.25,59.954,1476101704,"201051344001145","219011344069620",27.15,9.30,0,299.67,358.28,6.1,3.9,0.013,580926.3,580926.3,4527,0,0,0,L,1122011218,0,122.23,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1476101751,1106265.00
10/10/2016 08:15,2,0.256,ALERT,212.83,339.95,59.996,1476101704,"201051344000651","219011344069620",27.47,8.00,0,299.07,364.89,7.2,5.0,0.018,574159.5,574159.5,4517,0,0,0,L,1122011218,0,122.68,121.55,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476101753,1106266.00
10/10/2016 08:15,2,0.172,ALERT,212.38,340.25,59.959,1476101704,"274151322000088","219011344069620",26.08,10.70,0,299.37,398.56,4.6,2.5,0.018,798083.6,798083.6,4502,0,0,0,L,1151911521,0,122.68,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1476101754,1106267.00
10/10/2016 08:15,2,0.135,ALERT,213.51,340.55,59.959,1476101704,"274151322000068","219011344069620",30.81,10.70,0,298.77,403.07,4.3,2.2,0.009,690917.1,690917.1,4598,0,0,0,L,1151911521,0,122.46,122.91,0002,9,0,0,0,0,0,0,97,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1476101756,1106268.00
10/10/2016 08:15,2,0.234,ALERT,212.38,338.44,59.944,1476101704,"201051344001135","219011344069620",28.39,9.30,0,299.97,347.76,6.8,4.6,0.013,570271.8,570271.8,4513,0,0,0,L,1122011218,0,122.01,121.55,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476101758,1106269.00
10/10/2016 08:15,2,0.264,ALERT,213.29,340.85,60.007,1476101704,"201051344000594","219011344069620",28.94,9.30,0,301.77,361.89,7.8,5.6,0.027,581817.7,581817.7,4522,0,0,0,L,1122011218,0,122.01,121.78,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476101760,1106270.00
10/10/2016 08:15,2,0.236,ALERT,213.06,339.95,59.965,1476101704,"201051344001203","219011344069620",28.45,9.30,0,299.67,356.48,6.8,4.7,0.018,578541.6,578541.6,4524,0,0,0,L,1122011218,0,122.68,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1476101762,1106271.00
10/10/2016 08:15,2,0.180,ALERT,212.61,339.04,59.970,1476101704,"274151322000054","219011344069620",27.79,11.00,0,299.97,357.68,5.1,3.0,0.009,814422.6,814422.6,4500,0,0,0,L,1151911521,0,122.23,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1476101764,1106272.00
10/10/2016 08:15,2,0.199,ALERT,213.74,340.55,59.959,1476101704,"201051344000867","219011344069620",29.58,9.70,0,301.47,350.77,6.0,3.9,0.009,568973.6,568973.6,4528,0,0,0,L,1122011218,0,122.46,122.23,0100,7,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1476101766,1106273.00
10/10/2016 08:15,2,0.275,ALERT,212.61,340.25,59.965,1476101704,"201051344001093","219011344069620",27.69,10.00,0,299.97,360.38,7.7,5.5,0.018,574964.3,574964.3,4529,0,0,0,L,1122011218,0,122.01,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1476101767,1106274.00
10/10/2016 08:15,2,0.145,ALERT,213.51,341.15,59.965,1476101704,"201051344000900","219011344069620",28.75,9.00,0,301.77,354.07,4.2,2.2,0.013,585848.1,585848.1,4535,0,0,0,L,1122011218,0,122.23,122.23,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1476101769,1106275.00
10/10/2016 08:15,2,0.215,ALERT,213.74,341.15,59.965,1476101704,"201051344000648","219011344069620",28.69,9.00,0,301.17,357.98,6.3,4.2,0.009,574351.8,574351.8,4522,0,0,0,L,1122011218,0,121.78,122.68,0100,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1476101771,1106276.00
10/10/2016 08:15,2,0.283,ALERT,213.51,341.75,59.975,1476101704,"201051344000569","219011344069620",29.16,9.30,0,302.68,356.78,8.4,6.2,0.031,585777.9,585777.9,4523,0,0,0,L,1122011218,0,121.78,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1476101773,1106277.00
10/10/2016 08:15,2,0.285,ALERT,213.51,340.55,59.954,1476101704,"201051344000983","219011344069620",28.96,9.70,0,302.37,361.89,8.4,6.2,0.027,578428.0,578428.0,4532,0,0,0,L,1122011218,0,122.01,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1476101775,1106278.00
10/10/2016 08:15,2,0.268,ALERT,213.51,340.55,59.959,1476101704,"201051344001158","219011344069620",28.94,9.00,0,301.17,358.28,7.9,5.7,0.035,569725.8,569725.8,4526,0,0,0,L,1122011218,0,121.78,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1476101776,1106279.00
10/10/2016 08:15,2,0.211,ALERT,213.96,342.35,59.959,1476101704,"201051344000576","219011344069620",28.98,9.00,0,302.07,355.58,6.2,4.1,0.009,577327.0,577327.0,4536,0,0,0,L,1122011218,0,122.23,122.23,0200,6,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476101778,1106280.00
10/10/2016 08:15,2,0.178,ALERT,213.06,341.75,59.959,1476101704,"274151322000087","219011344069620",26.34,10.70,0,298.77,355.88,4.8,2.7,0.013,786320.0,786320.0,4550,0,0,0,L,1151911521,0,122.46,122.68,0002,10,0,0,0,0,0,0,22,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1476101780,1106281.00
10/10/2016 08:30,2,0.867,ACTIVE,213.74,346.56,59.970,1476102603,"201051344000645","219011344069620",30.18,10.70,0,301.77,357.08,26.5,23.7,0.194,576790.8,576790.8,4533,0,0,0,L,1122011218,0,122.46,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102604,1106282.00
10/10/2016 08:30,2,0.828,ACTIVE,212.38,345.96,59.970,1476102603,"274151322000085","219011344069620",29.84,11.30,0,334.24,352.87,25.0,22.2,0.159,813765.2,813765.2,4502,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102605,1106283.00
10/10/2016 08:30,2,0.850,ACTIVE,213.74,348.06,59.965,1476102603,"201051344000633","219011344069620",30.77,10.00,0,300.27,357.68,26.5,23.7,0.194,568480.0,568480.0,4531,0,0,0,L,1122011218,0,122.46,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102606,1106284.00
10/10/2016 08:30,2,0.885,ACTIVE,213.51,347.16,59.970,1476102603,"201051344000469","219011344069620",30.53,9.70,0,333.03,357.68,27.4,24.6,0.208,571163.1,571163.1,4533,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102607,1106285.00
10/10/2016 08:30,2,0.686,ACTIVE,212.38,344.15,59.917,1476102603,"201051344000646","219011344069620",29.68,10.00,0,318.00,361.29,20.6,18.0,0.141,571118.0,571118.0,4520,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102607,1106286.00
10/10/2016 08:30,2,0.867,ACTIVE,212.38,344.45,59.965,1476102603,"274151322000052","219011344069620",30.10,11.70,0,333.33,353.77,26.5,23.6,0.177,837323.4,837323.4,4509,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102608,1106287.00
10/10/2016 08:30,2,0.643,ACTIVE,213.06,344.45,60.007,1476102603,"201051344000585","219011344069620",29.98,10.30,0,323.41,357.08,19.6,17.0,0.124,581471.1,581471.1,4525,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102609,1106288.00
10/10/2016 08:30,2,0.676,ACTIVE,212.61,344.15,59.970,1476102603,"201051344001230","219011344069620",30.24,10.30,0,313.20,367.90,20.7,18.1,0.141,573948.6,573948.6,4532,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102610,1106289.00
10/10/2016 08:30,2,0.672,ACTIVE,213.29,345.36,59.975,1476102603,"201051344000582","219011344069620",30.06,9.70,0,332.73,352.27,20.5,17.8,0.133,566715.6,566715.6,4521,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102611,1106290.00
10/10/2016 08:30,2,0.721,ACTIVE,212.38,343.85,59.970,1476102603,"201051344000955","219011344069620",30.81,10.30,0,326.72,352.27,22.5,19.8,0.155,580954.7,580954.7,4521,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102612,1106291.00
10/10/2016 08:30,2,0.580,ACTIVE,212.61,432.22,59.970,1476102603,"274151322000094","219011344069620",40.71,11.70,0,337.24,448.45,23.9,21.1,0.150,690301.6,690301.6,4596,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102613,1106292.00
10/10/2016 08:30,2,0.895,ACTIVE,213.51,346.56,59.965,1476102603,"201051344000579","219011344069620",30.65,10.70,0,333.93,357.08,27.8,24.9,0.199,585757.7,585757.7,4521,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102614,1106293.00
10/10/2016 08:30,2,0.723,ACTIVE,212.61,343.55,59.981,1476102603,"201051344000890","219011344069620",30.18,10.30,0,329.13,354.07,22.1,19.4,0.146,578195.8,578195.8,4520,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102615,1106294.00
10/10/2016 08:30,2,0.713,ACTIVE,212.83,344.76,59.965,1476102603,"201051344000438","219011344069620",30.45,10.00,0,328.52,354.67,22.1,19.4,0.146,579633.1,579633.1,4524,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102616,1106295.00
10/10/2016 08:30,2,0.729,ACTIVE,212.83,344.45,59.959,1476102603,"201051344000417","219011344069620",30.20,10.30,0,328.82,353.77,22.3,19.6,0.146,570424.4,570424.4,4532,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102617,1106296.00
10/10/2016 08:30,2,0.828,ACTIVE,212.38,345.96,59.912,1476102603,"274151322000083","219011344069620",29.78,11.30,0,333.63,352.87,25.0,22.2,0.172,829649.9,829649.9,4513,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102618,1106297.00
10/10/2016 08:30,2,0.912,ACTIVE,213.06,344.76,59.970,1476102603,"274151322000076","219011344069620",30.57,11.70,0,334.84,354.67,28.3,25.4,0.194,885907.1,885907.1,4518,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102619,1106298.00
10/10/2016 08:30,2,0.895,ACTIVE,213.29,346.26,59.959,1476102603,"201051344000868","219011344069620",30.38,10.00,0,302.37,357.38,27.6,24.7,0.203,569891.5,569891.5,4527,0,0,0,L,1122011218,0,121.78,122.46,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102620,1106299.00
10/10/2016 08:30,2,0.852,ACTIVE,212.38,348.36,59.917,1476102603,"274151322000095","219011344069620",30.51,11.00,0,333.63,352.87,26.3,23.5,0.172,876959.7,876959.7,4523,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102621,1106300.00
10/10/2016 08:30,2,0.875,ACTIVE,213.29,347.16,59.965,1476102603,"201051344000988","219011344069620",29.96,10.70,0,332.73,358.28,26.6,23.8,0.208,544980.8,544980.8,4520,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102622,1106301.00
10/10/2016 08:30,2,0.680,ACTIVE,212.38,342.95,59.965,1476102603,"201051344001025","219011344069620",30.08,10.00,0,332.43,352.27,20.8,18.1,0.146,579962.9,579962.9,4518,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102623,1106302.00
10/10/2016 08:30,2,0.879,ACTIVE,213.29,346.26,59.965,1476102603,"201051344000458","219011344069620",30.61,11.30,0,333.63,356.78,27.3,24.4,0.208,577356.7,577356.7,4532,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102624,1106303.00
