ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 08:30,2,0.883,ACTIVE,213.96,347.46,59.959,1476102603,"201051344000853","219011344069620",30.38,10.00,0,335.14,358.28,27.2,24.3,0.203,576629.7,576629.7,4536,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102625,1106304.00
10/10/2016 08:30,2,0.686,ACTIVE,213.06,345.06,59.965,1476102603,"201051344000685","219011344069620",29.98,10.30,0,325.52,358.88,20.9,18.2,0.150,578768.4,578768.4,4530,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102626,1106305.00
10/10/2016 08:30,2,0.664,ACTIVE,212.83,345.06,59.954,1476102603,"201051344000917","219011344069620",29.96,11.00,0,317.40,361.29,20.2,17.6,0.146,575666.1,575666.1,4523,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102627,1106306.00
10/10/2016 08:30,2,0.656,ACTIVE,212.83,344.45,60.028,1476102603,"201051344001145","219011344069620",30.42,10.00,0,326.72,354.97,20.2,17.6,0.141,580928.6,580928.6,4529,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102628,1106307.00
10/10/2016 08:30,2,0.701,ACTIVE,212.83,344.45,59.975,1476102603,"201051344000651","219011344069620",30.14,9.00,0,333.63,352.57,21.4,18.7,0.146,574162.0,574162.0,4519,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102628,1106308.00
10/10/2016 08:30,2,0.846,ACTIVE,211.93,343.25,59.965,1476102603,"274151322000088","219011344069620",29.26,11.70,0,333.03,352.57,25.0,22.2,0.159,798086.1,798086.1,4504,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102629,1106309.00
10/10/2016 08:30,2,0.615,ACTIVE,213.06,425.61,59.970,1476102603,"274151322000068","219011344069620",40.26,13.00,0,337.54,443.64,25.3,22.5,0.159,690919.7,690919.7,4600,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102630,1106310.00
10/10/2016 08:30,2,0.697,ACTIVE,212.38,342.95,59.975,1476102603,"201051344001135","219011344069620",29.94,10.00,0,332.13,352.27,21.2,18.5,0.146,570274.3,570274.3,4515,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102631,1106311.00
10/10/2016 08:30,2,0.895,ACTIVE,212.61,345.66,59.975,1476102603,"201051344000594","219011344069620",30.55,10.30,0,332.43,356.78,27.7,24.8,0.203,581820.8,581820.8,4524,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102632,1106312.00
10/10/2016 08:30,2,0.711,ACTIVE,213.06,344.15,59.965,1476102603,"201051344001203","219011344069620",29.88,10.30,0,333.33,354.07,21.5,18.9,0.159,578544.1,578544.1,4526,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102633,1106313.00
10/10/2016 08:30,2,0.865,ACTIVE,212.16,344.15,59.954,1476102603,"274151322000054","219011344069620",29.84,12.00,0,333.03,353.47,26.1,23.3,0.172,814425.3,814425.3,4502,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102634,1106314.00
10/10/2016 08:30,2,0.893,ACTIVE,213.29,345.96,59.949,1476102603,"201051344000867","219011344069620",30.42,10.70,0,301.17,357.08,27.5,24.6,0.194,568976.6,568976.6,4530,0,0,0,L,1122011218,0,122.23,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102635,1106315.00
10/10/2016 08:30,2,0.762,ACTIVE,212.61,343.55,59.965,1476102603,"201051344001093","219011344069620",30.18,11.00,0,332.13,353.77,23.3,20.6,0.150,574967.1,574967.1,4531,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102636,1106316.00
10/10/2016 08:30,2,0.836,ACTIVE,213.06,346.56,59.928,1476102603,"201051344000900","219011344069620",30.99,10.00,0,302.07,357.38,26.3,23.4,0.203,585850.6,585850.6,4537,0,0,0,L,1122011218,0,122.01,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102637,1106317.00
10/10/2016 08:30,2,0.898,ACTIVE,213.51,346.26,59.970,1476102603,"201051344000648","219011344069620",30.49,9.70,0,301.17,374.21,27.8,24.9,0.208,574354.6,574354.6,4524,0,0,0,L,1122011218,0,121.55,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102638,1106318.00
10/10/2016 08:30,2,0.898,ACTIVE,213.51,346.86,59.970,1476102603,"201051344000569","219011344069620",30.55,10.30,0,333.33,357.98,27.9,25.0,0.208,585781.2,585781.2,4525,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102638,1106319.00
10/10/2016 08:30,2,0.887,ACTIVE,213.29,345.96,59.965,1476102603,"201051344000983","219011344069620",30.69,10.70,0,331.83,357.68,27.6,24.7,0.212,578431.2,578431.2,4534,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102639,1106320.00
10/10/2016 08:30,2,0.887,ACTIVE,213.51,346.56,59.981,1476102603,"201051344001158","219011344069620",30.28,9.70,0,333.63,357.98,27.2,24.3,0.208,569729.0,569729.0,4528,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102640,1106321.00
10/10/2016 08:30,2,0.912,ACTIVE,213.96,347.76,59.975,1476102603,"201051344000576","219011344069620",30.12,10.00,0,302.07,358.28,27.9,25.0,0.203,577329.9,577329.9,4538,0,0,0,L,1122011218,0,122.23,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102641,1106322.00
10/10/2016 08:30,2,0.844,ACTIVE,212.38,347.46,59.965,1476102603,"274151322000087","219011344069620",29.60,12.70,0,333.03,353.17,25.3,22.5,0.155,786322.6,786322.6,4552,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476102642,1106323.00
10/10/2016 08:45,2,1.506,ACTIVE,213.74,351.97,59.965,1476103504,"201051344000645","219011344069620",30.87,11.70,0,336.04,370.90,47.1,43.5,0.371,576798.7,576798.7,4534,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103505,1106324.00
10/10/2016 08:45,2,1.490,ACTIVE,212.38,355.28,59.975,1476103504,"274151322000085","219011344069620",29.92,12.70,0,335.14,363.09,45.2,41.7,0.301,813772.7,813772.7,4503,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103506,1106325.00
10/10/2016 08:45,2,1.480,ACTIVE,213.51,353.17,60.007,1476103504,"201051344000633","219011344069620",31.13,11.00,0,334.54,371.51,46.8,43.2,0.384,568487.9,568487.9,4532,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103507,1106326.00
10/10/2016 08:45,2,1.533,ACTIVE,213.51,352.87,59.986,1476103504,"201051344000469","219011344069620",30.71,10.70,0,334.54,371.21,47.8,44.2,0.393,571171.1,571171.1,4534,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103508,1106327.00
10/10/2016 08:45,2,1.182,ACTIVE,211.93,348.66,59.981,1476103504,"201051344000646","219011344069620",30.75,11.30,0,333.63,363.09,36.9,33.7,0.292,571124.1,571124.1,4521,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103509,1106328.00
10/10/2016 08:45,2,1.516,ACTIVE,211.93,355.88,59.975,1476103504,"274151322000052","219011344069620",30.45,13.30,0,334.54,363.39,46.8,43.2,0.318,837331.3,837331.3,4510,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103510,1106329.00
10/10/2016 08:45,2,1.133,ACTIVE,212.61,348.36,59.981,1476103504,"201051344000585","219011344069620",30.67,11.70,0,334.24,362.19,35.2,32.0,0.270,581476.8,581476.8,4526,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103511,1106330.00
10/10/2016 08:45,2,1.201,ACTIVE,212.16,347.76,59.975,1476103504,"201051344001230","219011344069620",30.53,11.70,0,333.33,361.89,37.2,33.9,0.296,573954.8,573954.8,4533,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103511,1106331.00
10/10/2016 08:45,2,1.184,ACTIVE,213.06,349.86,60.002,1476103504,"201051344000582","219011344069620",30.43,10.70,0,335.44,363.99,36.6,33.4,0.283,566721.6,566721.6,4522,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103512,1106332.00
10/10/2016 08:45,2,1.246,ACTIVE,212.16,348.06,59.996,1476103504,"201051344000955","219011344069620",31.11,11.30,0,333.93,363.69,39.3,36.0,0.309,580961.3,580961.3,4522,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103513,1106333.00
10/10/2016 08:45,2,1.051,ACTIVE,212.38,429.22,59.959,1476103504,"274151322000094","219011344069620",39.96,14.00,0,334.24,454.16,42.6,39.2,0.287,690308.7,690308.7,4597,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103514,1106334.00
10/10/2016 08:45,2,1.516,ACTIVE,213.51,352.57,59.944,1476103504,"201051344000579","219011344069620",30.99,11.70,0,336.04,370.60,47.6,44.0,0.376,585765.8,585765.8,4522,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103515,1106335.00
10/10/2016 08:45,2,1.221,ACTIVE,212.38,348.06,59.975,1476103504,"201051344000890","219011344069620",31.21,12.00,0,334.24,363.99,38.6,35.3,0.296,578202.3,578202.3,4521,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103516,1106336.00
10/10/2016 08:45,2,1.232,ACTIVE,212.61,348.96,59.975,1476103504,"201051344000438","219011344069620",30.89,11.00,0,335.14,365.19,38.5,35.3,0.301,579639.6,579639.6,4525,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103517,1106337.00
10/10/2016 08:45,2,1.236,ACTIVE,212.61,348.96,59.991,1476103504,"201051344000417","219011344069620",30.40,11.30,0,333.93,363.39,38.1,34.9,0.301,570430.8,570430.8,4533,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103518,1106338.00
10/10/2016 08:45,2,1.447,ACTIVE,212.16,348.36,59.970,1476103504,"274151322000083","219011344069620",30.36,13.00,0,334.54,363.09,44.5,41.0,0.305,829657.3,829657.3,4514,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103519,1106339.00
10/10/2016 08:45,2,1.602,ACTIVE,212.61,354.97,59.965,1476103504,"274151322000076","219011344069620",31.21,13.30,0,335.74,366.10,50.6,46.9,0.345,885915.6,885915.6,4519,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103520,1106340.00
10/10/2016 08:45,2,1.537,ACTIVE,213.29,351.37,59.970,1476103504,"201051344000868","219011344069620",30.53,11.00,0,334.54,370.00,47.5,44.0,0.380,569899.6,569899.6,4528,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103520,1106341.00
10/10/2016 08:45,2,1.537,ACTIVE,212.16,354.37,59.959,1476103504,"274151322000095","219011344069620",30.99,12.70,0,334.84,364.29,48.2,44.6,0.318,876967.6,876967.6,4524,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103521,1106342.00
10/10/2016 08:45,2,1.535,ALERT,213.51,348.96,59.965,1476103504,"201051344000988","219011344069620",20.08,11.30,0,301.47,367.60,31.2,28.2,0.256,544987.4,544987.4,4521,0,0,0,L,1122011218,0,121.78,122.01,0002,9,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103523,1106343.00
10/10/2016 08:45,2,1.184,ACTIVE,212.38,347.16,59.975,1476103504,"201051344001025","219011344069620",30.79,10.70,0,334.84,363.39,37.0,33.7,0.287,579969.0,579969.0,4519,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103524,1106344.00
10/10/2016 08:45,2,1.496,ACTIVE,213.51,351.97,59.917,1476103504,"201051344000458","219011344069620",30.99,12.30,0,335.74,370.00,47.0,43.5,0.389,577364.7,577364.7,4533,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103525,1106345.00
10/10/2016 08:45,2,1.512,ACTIVE,214.19,353.77,59.970,1476103504,"201051344000853","219011344069620",30.81,11.30,0,336.94,372.11,47.2,43.6,0.380,576637.7,576637.7,4537,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103526,1106346.00
10/10/2016 08:45,2,1.197,ACTIVE,212.83,349.56,59.970,1476103504,"201051344000685","219011344069620",30.47,11.30,0,334.84,363.69,37.0,33.8,0.301,578774.5,578774.5,4531,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103527,1106347.00
10/10/2016 08:45,2,1.168,ACTIVE,212.61,348.96,59.922,1476103504,"201051344000917","219011344069620",30.55,12.30,0,334.84,363.39,36.2,33.0,0.283,575672.0,575672.0,4524,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103528,1106348.00
10/10/2016 08:45,2,1.162,ACTIVE,212.83,348.36,59.954,1476103504,"201051344001145","219011344069620",30.75,11.30,0,335.74,363.69,36.2,33.0,0.283,580934.5,580934.5,4530,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103529,1106349.00
10/10/2016 08:45,2,1.203,ACTIVE,212.61,348.66,59.986,1476103504,"201051344000651","219011344069620",30.95,10.30,0,335.14,364.29,37.7,34.5,0.292,574168.3,574168.3,4520,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103530,1106350.00
10/10/2016 08:45,2,1.486,ACTIVE,211.70,352.27,59.944,1476103504,"274151322000088","219011344069620",29.88,13.00,0,334.24,362.79,45.0,41.5,0.296,798093.6,798093.6,4505,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103530,1106351.00
10/10/2016 08:45,2,1.047,ACTIVE,212.83,437.33,59.959,1476103504,"274151322000068","219011344069620",40.89,15.30,0,334.84,466.19,43.8,40.4,0.287,690927.0,690927.0,4601,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103531,1106352.00
10/10/2016 08:45,2,1.205,ACTIVE,212.16,347.46,59.965,1476103504,"201051344001135","219011344069620",30.91,11.00,0,334.24,363.39,37.8,34.6,0.301,570280.5,570280.5,4516,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103532,1106353.00
10/10/2016 08:45,2,1.510,ACTIVE,213.06,350.77,59.970,1476103504,"201051344000594","219011344069620",31.19,11.30,0,334.24,370.30,47.7,44.1,0.371,581828.9,581828.9,4525,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103533,1106354.00
10/10/2016 08:45,2,1.244,ACTIVE,212.83,348.66,59.954,1476103504,"201051344001203","219011344069620",30.43,11.30,0,334.84,364.89,38.4,35.1,0.301,578550.5,578550.5,4527,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103534,1106355.00
10/10/2016 08:45,2,1.510,ACTIVE,212.16,356.18,59.965,1476103504,"274151322000054","219011344069620",30.30,13.70,0,334.54,364.29,46.3,42.8,0.323,814433.0,814433.0,4503,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103535,1106356.00
10/10/2016 08:45,2,1.527,ACTIVE,213.74,350.77,59.970,1476103504,"201051344000867","219011344069620",30.79,12.00,0,334.54,370.60,47.7,44.1,0.380,568984.7,568984.7,4531,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103536,1106357.00
10/10/2016 08:45,2,1.289,ACTIVE,212.38,349.86,59.970,1476103504,"201051344001093","219011344069620",30.79,12.00,0,333.93,364.89,40.2,36.9,0.296,574973.8,574973.8,4532,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103537,1106358.00
10/10/2016 08:45,2,1.500,ACTIVE,213.29,352.87,59.970,1476103504,"201051344000900","219011344069620",30.87,11.00,0,334.54,371.51,46.9,43.4,0.384,585858.4,585858.4,4538,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103538,1106359.00
10/10/2016 08:45,2,1.541,ACTIVE,213.51,351.37,59.991,1476103504,"201051344000648","219011344069620",30.61,10.70,0,335.74,371.51,47.8,44.2,0.380,574362.7,574362.7,4525,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103539,1106360.00
10/10/2016 08:45,2,1.521,ACTIVE,213.74,352.27,59.959,1476103504,"201051344000569","219011344069620",30.93,11.30,0,335.74,372.11,47.7,44.1,0.384,585789.3,585789.3,4526,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103540,1106361.00
10/10/2016 08:45,2,1.510,ACTIVE,213.51,351.97,59.975,1476103504,"201051344000983","219011344069620",31.13,11.30,0,335.14,371.21,47.6,44.1,0.393,578439.3,578439.3,4535,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103541,1106362.00
10/10/2016 08:45,2,1.520,ACTIVE,213.51,352.57,59.991,1476103504,"201051344001158","219011344069620",30.75,10.70,0,336.04,371.81,47.4,43.8,0.389,569737.0,569737.0,4529,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103542,1106363.00
10/10/2016 08:45,2,1.527,ACTIVE,213.96,353.77,59.928,1476103504,"201051344000576","219011344069620",30.95,11.00,0,335.74,372.11,47.9,44.3,0.384,577338.1,577338.1,4539,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103543,1106364.00
10/10/2016 08:45,2,1.482,ACTIVE,212.61,351.07,59.996,1476103504,"274151322000087","219011344069620",29.88,15.30,0,332.13,363.39,44.9,41.4,0.278,786330.1,786330.1,4553,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476103544,1106365.00
10/10/2016 09:00,2,2.205,ACTIVE,215.32,362.49,59.975,1476104404,"201051344000645","219011344069620",30.77,12.70,0,336.04,389.84,68.8,64.5,0.544,576812.1,576812.1,4535,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104405,1106366.00
10/10/2016 09:00,2,2.160,ACTIVE,213.06,350.77,59.975,1476104404,"274151322000085","219011344069620",29.86,14.30,0,337.24,374.51,65.4,61.2,0.451,813785.5,813785.5,4504,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104406,1106367.00
10/10/2016 09:00,2,2.160,ACTIVE,215.09,360.69,60.002,1476104404,"201051344000633","219011344069620",31.07,12.30,0,335.14,391.04,67.9,63.6,0.570,568501.2,568501.2,4533,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104407,1106368.00
10/10/2016 09:00,2,2.193,ACTIVE,214.87,362.79,59.965,1476104404,"201051344000469","219011344069620",30.99,11.70,0,335.14,391.64,68.8,64.5,0.579,571184.7,571184.7,4535,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104408,1106369.00
10/10/2016 09:00,2,1.717,ACTIVE,213.51,355.58,59.954,1476104404,"201051344000646","219011344069620",30.97,12.30,0,333.63,377.52,53.9,50.1,0.446,571134.6,571134.6,4522,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104408,1106370.00
10/10/2016 09:00,2,2.139,ACTIVE,212.61,352.87,59.965,1476104404,"274151322000052","219011344069620",30.83,15.00,0,336.64,375.41,66.8,62.5,0.455,837344.5,837344.5,4511,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104409,1106371.00
10/10/2016 09:00,2,1.682,ACTIVE,214.19,354.97,59.986,1476104404,"201051344000585","219011344069620",30.91,13.00,0,334.84,379.02,52.6,48.9,0.407,581486.9,581486.9,4527,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104410,1106372.00
10/10/2016 09:00,2,1.773,ACTIVE,213.51,354.97,59.981,1476104404,"201051344001230","219011344069620",30.65,13.70,0,332.73,376.31,55.0,51.2,0.451,573965.4,573965.4,4534,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104411,1106373.00
10/10/2016 09:00,2,1.744,ACTIVE,214.41,357.08,60.018,1476104404,"201051344000582","219011344069620",30.47,12.00,0,334.84,380.52,53.9,50.1,0.433,566732.0,566732.0,4523,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104412,1106374.00
10/10/2016 09:00,2,1.842,ACTIVE,213.29,355.58,59.917,1476104404,"201051344000955","219011344069620",31.03,12.70,0,333.63,377.52,57.9,54.0,0.477,580972.4,580972.4,4523,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104413,1106375.00
10/10/2016 09:00,2,1.486,ACTIVE,212.83,440.94,59.959,1476104404,"274151322000094","219011344069620",40.83,15.80,0,408.48,473.70,61.8,57.7,0.420,690320.7,690320.7,4598,0,0,0,L,1151911521,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104414,1106376.00
10/10/2016 09:00,2,2.205,ACTIVE,214.87,360.99,59.981,1476104404,"201051344000579","219011344069620",30.87,12.70,0,336.34,390.14,68.9,64.6,0.561,585779.4,585779.4,4523,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104415,1106377.00
10/10/2016 09:00,2,1.836,ACTIVE,213.51,355.28,59.975,1476104404,"201051344000890","219011344069620",30.55,13.70,0,334.24,378.12,56.9,53.0,0.451,578213.3,578213.3,4522,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104416,1106378.00
10/10/2016 09:00,2,1.805,ACTIVE,213.74,355.88,60.002,1476104404,"201051344000438","219011344069620",31.15,12.30,0,334.84,381.42,57.0,53.1,0.451,579650.5,579650.5,4526,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104416,1106379.00
10/10/2016 09:00,2,1.793,ACTIVE,213.74,355.28,59.959,1476104404,"201051344000417","219011344069620",30.63,13.00,0,335.14,377.22,55.6,51.8,0.451,570441.6,570441.6,4534,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104417,1106380.00
10/10/2016 09:00,2,2.094,ACTIVE,212.61,363.09,59.970,1476104404,"274151322000083","219011344069620",30.47,15.30,0,336.34,374.21,64.6,60.4,0.460,829670.0,829670.0,4515,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104418,1106381.00
10/10/2016 09:00,2,2.326,ACTIVE,213.51,360.08,59.954,1476104404,"274151322000076","219011344069620",31.29,15.00,0,337.84,379.32,73.7,69.2,0.513,885930.1,885930.1,4520,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104419,1106382.00
10/10/2016 09:00,2,2.211,ACTIVE,214.41,359.48,59.922,1476104404,"201051344000868","219011344069620",30.87,12.30,0,334.24,389.24,69.1,64.8,0.561,569913.1,569913.1,4529,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104420,1106383.00
10/10/2016 09:00,2,2.256,ACTIVE,212.83,365.80,59.970,1476104404,"274151322000095","219011344069620",31.13,15.00,0,336.34,376.92,71.2,66.7,0.482,876981.5,876981.5,4525,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104421,1106384.00
10/10/2016 09:00,2,2.246,ACTIVE,214.87,355.58,59.981,1476104404,"201051344000988","219011344069620",20.12,12.30,0,334.54,376.31,45.8,42.3,0.376,544996.2,544996.2,4523,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104422,1106385.00
10/10/2016 09:00,2,1.754,ACTIVE,213.74,355.28,59.981,1476104404,"201051344001025","219011344069620",30.79,12.30,0,335.14,378.42,54.8,51.0,0.433,579979.5,579979.5,4520,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104423,1106386.00
10/10/2016 09:00,2,2.199,ACTIVE,215.09,359.78,59.959,1476104404,"201051344000458","219011344069620",30.77,13.30,0,336.04,389.84,68.5,64.2,0.557,577378.1,577378.1,4534,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104424,1106387.00
10/10/2016 09:00,2,2.199,ACTIVE,215.54,362.49,59.981,1476104404,"201051344000853","219011344069620",30.87,12.30,0,336.64,388.64,68.8,64.5,0.570,576651.2,576651.2,4538,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104425,1106388.00
10/10/2016 09:00,2,1.781,ACTIVE,213.96,356.78,59.986,1476104404,"201051344000685","219011344069620",30.67,12.70,0,334.84,380.82,55.4,51.5,0.464,578785.0,578785.0,4532,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104426,1106389.00
10/10/2016 09:00,2,1.729,ACTIVE,213.96,355.58,59.991,1476104404,"201051344000917","219011344069620",30.93,13.30,0,334.54,380.52,54.2,50.4,0.433,575682.4,575682.4,4525,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104427,1106390.00
10/10/2016 09:00,2,1.723,ACTIVE,213.74,355.58,60.034,1476104404,"201051344001145","219011344069620",31.01,12.70,0,335.14,379.92,54.1,50.3,0.433,580944.9,580944.9,4531,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104427,1106391.00
10/10/2016 09:00,2,1.779,ACTIVE,214.19,358.28,59.970,1476104404,"201051344000651","219011344069620",31.05,11.70,0,336.04,381.12,56.0,52.1,0.446,574179.0,574179.0,4521,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104428,1106392.00
10/10/2016 09:00,2,2.154,ACTIVE,212.61,360.38,59.954,1476104404,"274151322000088","219011344069620",29.80,14.70,0,336.34,374.51,65.0,60.8,0.420,798106.3,798106.3,4506,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104429,1106393.00
10/10/2016 09:00,2,1.455,ACTIVE,213.74,454.46,59.954,1476104404,"274151322000068","219011344069620",41.83,16.70,0,413.89,473.70,61.7,57.6,0.407,690939.1,690939.1,4602,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104430,1106394.00
10/10/2016 09:00,2,1.758,ACTIVE,213.74,355.28,59.981,1476104404,"201051344001135","219011344069620",30.93,12.30,0,333.03,378.42,55.2,51.3,0.451,570291.1,570291.1,4517,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104431,1106395.00
10/10/2016 09:00,2,2.188,ACTIVE,214.19,359.48,59.949,1476104404,"201051344000594","219011344069620",31.07,13.00,0,333.63,385.63,68.8,64.5,0.552,581842.5,581842.5,4526,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104432,1106396.00
10/10/2016 09:00,2,1.803,ACTIVE,213.96,356.48,59.991,1476104404,"201051344001203","219011344069620",30.85,12.70,0,336.04,381.42,56.3,52.4,0.468,578561.3,578561.3,4528,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104433,1106397.00
10/10/2016 09:00,2,2.166,ACTIVE,212.83,365.19,59.986,1476104404,"274151322000054","219011344069620",30.08,15.30,0,336.64,375.41,66.0,61.7,0.442,814446.0,814446.0,4504,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104434,1106398.00
10/10/2016 09:00,2,2.189,ACTIVE,214.87,359.18,59.986,1476104404,"201051344000867","219011344069620",30.87,13.30,0,335.14,389.54,68.5,64.2,0.561,568998.2,568998.2,4532,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104435,1106399.00
10/10/2016 09:00,2,1.840,ACTIVE,213.96,357.08,60.028,1476104404,"201051344001093","219011344069620",31.15,13.30,0,334.84,382.33,58.1,54.1,0.460,574985.1,574985.1,4533,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104436,1106400.00
10/10/2016 09:00,2,2.205,ACTIVE,214.87,358.58,59.996,1476104404,"201051344000900","219011344069620",30.67,12.30,0,335.74,391.94,68.5,64.2,0.561,585871.9,585871.9,4539,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104437,1106401.00
10/10/2016 09:00,2,2.203,ACTIVE,214.87,360.99,59.991,1476104404,"201051344000648","219011344069620",30.67,12.00,0,336.34,391.04,68.5,64.2,0.557,574376.2,574376.2,4526,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104438,1106402.00
10/10/2016 09:00,2,2.160,ACTIVE,215.09,361.89,60.023,1476104404,"201051344000569","219011344069620",31.23,12.70,0,336.04,391.34,68.3,64.0,0.566,585802.8,585802.8,4527,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104439,1106403.00
10/10/2016 09:00,2,2.203,ACTIVE,215.09,361.89,60.012,1476104404,"201051344000983","219011344069620",31.07,12.70,0,334.24,390.44,69.3,65.0,0.579,578452.8,578452.8,4536,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104439,1106404.00
10/10/2016 09:00,2,2.199,ACTIVE,215.09,358.58,59.938,1476104404,"201051344001158","219011344069620",30.77,12.00,0,336.04,390.44,68.6,64.3,0.561,569750.4,569750.4,4530,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104440,1106405.00
10/10/2016 09:00,2,2.209,ACTIVE,215.32,363.39,59.986,1476104404,"201051344000576","219011344069620",30.93,12.00,0,335.44,389.24,69.2,64.9,0.561,577351.6,577351.6,4540,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104441,1106406.00
10/10/2016 09:00,2,2.127,ACTIVE,212.83,349.86,60.002,1476104404,"274151322000087","219011344069620",30.08,17.50,0,336.94,374.51,64.8,60.7,0.429,786342.8,786342.8,4554,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476104442,1106407.00
10/10/2016 09:15,2,2.898,ACTIVE,215.77,351.67,59.970,1476105303,"201051344000645","219011344069620",30.26,15.30,0,335.14,397.35,88.9,83.9,0.402,576830.7,576830.7,4536,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105304,1106408.00
10/10/2016 09:15,2,2.807,ACTIVE,213.06,352.27,59.970,1476105303,"274151322000085","219011344069620",29.58,17.50,0,335.14,382.03,84.1,79.2,0.314,813803.0,813803.0,4505,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105305,1106409.00
10/10/2016 09:15,2,2.822,ACTIVE,215.32,352.57,59.975,1476105303,"201051344000633","219011344069620",30.83,15.30,0,335.14,398.26,88.1,83.1,0.415,568519.5,568519.5,4534,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105306,1106410.00
10/10/2016 09:15,2,2.873,ACTIVE,215.32,351.07,59.975,1476105303,"201051344000469","219011344069620",30.65,14.00,0,334.84,397.96,89.2,84.2,0.424,571203.3,571203.3,4536,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105307,1106411.00
10/10/2016 09:15,2,2.332,ACTIVE,213.74,360.99,59.975,1476105303,"201051344000646","219011344069620",30.73,14.00,0,336.34,392.55,72.6,68.1,0.601,571149.4,571149.4,4523,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105308,1106412.00
10/10/2016 09:15,2,2.812,ACTIVE,213.29,354.97,59.970,1476105303,"274151322000052","219011344069620",30.43,18.70,0,335.14,382.03,86.7,81.7,0.336,837362.5,837362.5,4512,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105309,1106413.00
10/10/2016 09:15,2,2.293,ACTIVE,214.19,359.78,59.965,1476105303,"201051344000585","219011344069620",30.77,14.70,0,337.24,392.25,71.5,67.1,0.588,581501.4,581501.4,4528,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105310,1106414.00
10/10/2016 09:15,2,2.363,ACTIVE,213.51,360.08,59.986,1476105303,"201051344001230","219011344069620",30.77,15.30,0,335.74,389.24,73.7,69.2,0.610,573980.4,573980.4,4535,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105311,1106415.00
10/10/2016 09:15,2,2.320,ACTIVE,214.19,360.99,59.975,1476105303,"201051344000582","219011344069620",30.91,13.30,0,336.34,394.05,72.7,68.2,0.583,566746.7,566746.7,4524,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105312,1106416.00
10/10/2016 09:15,2,2.467,ACTIVE,213.29,360.38,59.959,1476105303,"201051344000955","219011344069620",30.59,14.30,0,334.84,391.34,76.4,71.8,0.636,580988.1,580988.1,4524,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105313,1106417.00
10/10/2016 09:15,2,1.922,ACTIVE,213.06,435.53,59.970,1476105303,"274151322000094","219011344069620",40.91,18.00,0,413.59,480.31,79.6,74.9,0.301,690337.1,690337.1,4599,0,0,0,L,1151911521,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105314,1106418.00
10/10/2016 09:15,2,2.818,ACTIVE,215.77,351.07,59.965,1476105303,"201051344000579","219011344069620",31.05,15.80,0,335.44,397.96,88.7,83.7,0.411,585797.9,585797.9,4524,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105315,1106419.00
10/10/2016 09:15,2,2.412,ACTIVE,213.51,360.69,59.981,1476105303,"201051344000890","219011344069620",30.91,15.30,0,335.44,392.25,75.5,71.0,0.614,578228.8,578228.8,4523,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105315,1106420.00
10/10/2016 09:15,2,2.381,ACTIVE,213.96,362.19,60.002,1476105303,"201051344000438","219011344069620",31.17,14.00,0,336.34,394.65,75.1,70.6,0.623,579666.0,579666.0,4527,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105316,1106421.00
10/10/2016 09:15,2,2.359,ACTIVE,214.19,361.29,59.970,1476105303,"201051344000417","219011344069620",30.79,15.00,0,336.64,392.85,73.5,69.1,0.610,570456.7,570456.7,4535,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105318,1106422.00
10/10/2016 09:15,2,2.699,ACTIVE,213.06,353.77,59.981,1476105303,"274151322000083","219011344069620",30.51,19.00,0,336.04,381.42,83.5,78.6,0.323,829687.4,829687.4,4516,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105319,1106423.00
10/10/2016 09:15,2,3.010,ACTIVE,213.96,357.68,59.970,1476105303,"274151322000076","219011344069620",31.07,19.50,0,337.84,384.43,94.7,89.4,0.367,885950.0,885950.0,4521,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105320,1106424.00
10/10/2016 09:15,2,2.871,ACTIVE,214.87,350.17,59.981,1476105303,"201051344000868","219011344069620",30.43,15.00,0,335.14,396.75,88.5,83.5,0.407,569931.6,569931.6,4530,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105321,1106425.00
10/10/2016 09:15,2,2.938,ACTIVE,213.06,345.36,59.970,1476105303,"274151322000095","219011344069620",30.93,19.50,0,335.44,381.42,92.0,86.9,0.340,877000.8,877000.8,4526,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105321,1106426.00
10/10/2016 09:15,2,2.920,ACTIVE,215.09,357.98,59.981,1476105303,"201051344000988","219011344069620",19.86,13.30,0,336.64,384.13,58.8,54.8,0.482,545008.3,545008.3,4524,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105322,1106427.00
10/10/2016 09:15,2,2.367,ACTIVE,213.74,359.78,59.981,1476105303,"201051344001025","219011344069620",30.71,14.30,0,336.64,392.85,73.6,69.1,0.601,579994.5,579994.5,4521,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105323,1106428.00
10/10/2016 09:15,2,2.869,ACTIVE,215.32,350.77,59.981,1476105303,"201051344000458","219011344069620",30.45,15.80,0,335.14,397.35,88.4,83.4,0.424,577396.5,577396.5,4535,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105324,1106429.00
10/10/2016 09:15,2,2.820,ACTIVE,216.00,352.87,59.996,1476105303,"201051344000853","219011344069620",30.95,15.30,0,335.44,396.75,88.4,83.4,0.415,576669.7,576669.7,4539,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105325,1106430.00
10/10/2016 09:15,2,2.367,ACTIVE,213.74,360.99,59.991,1476105303,"201051344000685","219011344069620",30.75,14.30,0,336.94,393.45,73.8,69.3,0.641,578800.1,578800.1,4533,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105326,1106431.00
10/10/2016 09:15,2,2.328,ACTIVE,214.41,362.19,59.975,1476105303,"201051344000917","219011344069620",30.75,14.70,0,336.04,393.45,72.5,68.0,0.623,575697.2,575697.2,4526,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105327,1106432.00
10/10/2016 09:15,2,2.312,ACTIVE,213.96,360.99,60.012,1476105303,"201051344001145","219011344069620",30.83,14.00,0,336.94,393.15,72.3,67.8,0.570,580959.7,580959.7,4532,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105328,1106433.00
10/10/2016 09:15,2,2.381,ACTIVE,214.41,361.29,59.981,1476105303,"201051344000651","219011344069620",30.81,13.00,0,336.34,394.35,74.3,69.8,0.566,574194.3,574194.3,4522,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105329,1106434.00
10/10/2016 09:15,2,2.775,ACTIVE,212.83,353.77,59.986,1476105303,"274151322000088","219011344069620",29.70,18.00,0,335.74,381.73,83.5,78.7,0.305,798123.8,798123.8,4507,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105330,1106435.00
10/10/2016 09:15,2,1.926,ACTIVE,213.96,436.43,59.981,1476105303,"274151322000068","219011344069620",40.73,19.30,0,414.79,478.21,79.7,75.0,0.292,690955.5,690955.5,4603,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105331,1106436.00
10/10/2016 09:15,2,2.314,ACTIVE,213.96,360.99,59.970,1476105303,"201051344001135","219011344069620",31.21,13.70,0,336.94,393.15,73.2,68.7,0.605,570306.2,570306.2,4518,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105332,1106437.00
10/10/2016 09:15,2,2.859,ACTIVE,214.41,349.86,59.975,1476105303,"201051344000594","219011344069620",30.67,16.30,0,334.54,394.95,88.8,83.8,0.402,581861.0,581861.0,4527,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105332,1106438.00
10/10/2016 09:15,2,2.396,ACTIVE,214.41,360.38,59.975,1476105303,"201051344001203","219011344069620",31.13,14.00,0,336.64,395.55,75.5,71.0,0.650,578576.8,578576.8,4529,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105333,1106439.00
10/10/2016 09:15,2,2.832,ACTIVE,212.83,348.66,59.975,1476105303,"274151322000054","219011344069620",29.66,19.00,0,335.44,382.63,85.0,80.2,0.323,814463.8,814463.8,4505,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105334,1106440.00
10/10/2016 09:15,2,2.865,ACTIVE,215.32,350.17,59.981,1476105303,"201051344000867","219011344069620",30.51,15.80,0,336.34,396.15,88.6,83.6,0.402,569016.7,569016.7,4533,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105335,1106441.00
10/10/2016 09:15,2,2.434,ACTIVE,213.96,363.09,59.981,1476105303,"201051344001093","219011344069620",31.07,14.70,0,336.34,395.55,76.6,72.0,0.619,575000.9,575000.9,4534,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105336,1106442.00
10/10/2016 09:15,2,2.875,ACTIVE,215.09,351.37,59.975,1476105303,"201051344000900","219011344069620",30.51,14.70,0,335.44,398.56,88.9,83.9,0.415,585890.5,585890.5,4540,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105337,1106443.00
10/10/2016 09:15,2,2.846,ACTIVE,215.32,351.07,59.991,1476105303,"201051344000648","219011344069620",30.65,15.00,0,336.34,398.56,88.4,83.4,0.402,574394.7,574394.7,4527,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105338,1106444.00
10/10/2016 09:15,2,2.867,ACTIVE,215.32,351.67,59.986,1476105303,"201051344000569","219011344069620",30.55,15.80,0,335.44,398.26,88.7,83.7,0.411,585821.3,585821.3,4528,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105339,1106445.00
10/10/2016 09:15,2,2.875,ACTIVE,215.54,352.27,59.975,1476105303,"201051344000983","219011344069620",30.79,15.30,0,335.14,398.26,89.7,84.6,0.424,578471.4,578471.4,4537,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105340,1106446.00
