ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 09:15,2,2.873,ACTIVE,215.54,351.07,59.986,1476105303,"201051344001158","219011344069620",30.43,14.00,0,334.84,397.96,88.6,83.6,0.420,569768.9,569768.9,4531,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105341,1106447.00
10/10/2016 09:15,2,2.869,ACTIVE,215.77,352.57,59.981,1476105303,"201051344000576","219011344069620",30.53,15.50,0,334.84,398.26,88.8,83.8,0.415,577370.2,577370.2,4541,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105342,1106448.00
10/10/2016 09:15,2,2.771,ACTIVE,213.06,352.87,59.986,1476105303,"274151322000087","219011344069620",29.58,22.30,0,334.84,382.93,83.1,78.3,0.323,786360.2,786360.2,4555,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476105343,1106449.00
10/10/2016 09:30,2,3.521,ACTIVE,216.22,353.47,59.996,1476106203,"201051344000645","219011344069620",30.42,17.50,0,339.65,380.22,108.5,102.8,0.504,576854.0,576854.0,4537,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106204,1106450.00
10/10/2016 09:30,2,3.457,ACTIVE,213.29,358.28,59.991,1476106203,"274151322000085","219011344069620",29.08,21.00,0,335.14,366.70,101.7,96.3,0.380,813825.0,813825.0,4506,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106205,1106451.00
10/10/2016 09:30,2,3.453,ACTIVE,215.77,356.18,59.996,1476106203,"201051344000633","219011344069620",30.71,17.00,0,338.44,380.82,107.4,101.7,0.517,568542.6,568542.6,4535,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106206,1106452.00
10/10/2016 09:30,2,3.508,ACTIVE,216.00,355.28,60.002,1476106203,"201051344000469","219011344069620",30.57,16.00,0,337.84,381.73,108.7,102.9,0.517,571226.7,571226.7,4537,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106207,1106453.00
10/10/2016 09:30,2,2.908,ACTIVE,213.96,351.07,60.023,1476106203,"201051344000646","219011344069620",30.75,17.50,0,334.24,394.65,90.5,85.5,0.429,571168.6,571168.6,4524,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106208,1106454.00
10/10/2016 09:30,2,3.451,ACTIVE,213.29,347.76,60.002,1476106203,"274151322000052","219011344069620",30.12,22.00,0,334.54,367.30,105.2,99.6,0.402,837385.2,837385.2,4513,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106209,1106455.00
10/10/2016 09:30,2,2.850,ACTIVE,214.87,351.07,59.970,1476106203,"201051344000585","219011344069620",30.93,17.30,0,335.74,395.25,89.3,84.3,0.411,581520.3,581520.3,4529,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106210,1106456.00
10/10/2016 09:30,2,2.926,ACTIVE,213.96,350.47,60.002,1476106203,"201051344001230","219011344069620",30.93,18.30,0,334.24,392.55,91.6,86.5,0.429,573999.9,573999.9,4536,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106210,1106457.00
10/10/2016 09:30,2,2.947,ACTIVE,215.32,352.57,59.959,1476106203,"201051344000582","219011344069620",30.24,15.80,0,335.74,398.26,90.3,85.2,0.407,566765.9,566765.9,4525,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106211,1106458.00
10/10/2016 09:30,2,2.990,ACTIVE,214.19,350.17,59.986,1476106203,"201051344000955","219011344069620",31.03,17.00,0,334.54,395.25,94.0,88.8,0.438,581008.2,581008.2,4525,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106212,1106459.00
10/10/2016 09:30,2,2.322,ACTIVE,213.29,441.54,59.986,1476106203,"274151322000094","219011344069620",40.83,23.80,0,413.89,470.99,96.4,91.1,0.362,690357.7,690357.7,4600,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106213,1106460.00
10/10/2016 09:30,2,3.465,ACTIVE,216.22,354.07,59.986,1476106203,"201051344000579","219011344069620",30.73,17.80,0,339.34,381.12,107.9,102.2,0.499,585821.1,585821.1,4525,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106214,1106461.00
10/10/2016 09:30,2,2.996,ACTIVE,213.96,350.17,59.991,1476106203,"201051344000890","219011344069620",30.85,18.00,0,334.84,395.85,93.7,88.5,0.429,578248.7,578248.7,4524,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106215,1106462.00
10/10/2016 09:30,2,2.986,ACTIVE,214.64,351.97,59.996,1476106203,"201051344000438","219011344069620",30.87,17.00,0,336.04,397.35,93.4,88.2,0.433,579685.9,579685.9,4528,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106216,1106463.00
10/10/2016 09:30,2,2.951,ACTIVE,214.41,350.47,59.991,1476106203,"201051344000417","219011344069620",30.51,17.80,0,334.54,394.95,91.2,86.1,0.424,570476.1,570476.1,4536,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106217,1106464.00
10/10/2016 09:30,2,3.367,ACTIVE,213.06,356.48,59.970,1476106203,"274151322000083","219011344069620",29.90,22.80,0,334.54,366.70,102.1,96.6,0.398,829709.3,829709.3,4517,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106218,1106465.00
10/10/2016 09:30,2,3.686,ACTIVE,213.96,358.58,59.975,1476106203,"274151322000076","219011344069620",30.87,22.50,0,335.44,370.60,115.2,109.2,0.446,885974.8,885974.8,4522,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106219,1106466.00
10/10/2016 09:30,2,3.463,ACTIVE,215.32,353.47,59.996,1476106203,"201051344000868","219011344069620",30.65,17.00,0,338.14,378.12,107.5,101.9,0.491,569954.9,569954.9,4531,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106220,1106467.00
10/10/2016 09:30,2,3.604,ACTIVE,213.06,360.38,59.986,1476106203,"274151322000095","219011344069620",30.65,23.30,0,333.93,369.10,111.8,106.0,0.420,877024.9,877024.9,4527,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106221,1106468.00
10/10/2016 09:30,2,3.545,ACTIVE,216.00,359.78,59.996,1476106203,"201051344000988","219011344069620",19.84,15.00,0,335.74,393.75,71.2,66.8,0.610,545023.5,545023.5,4525,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106221,1106469.00
10/10/2016 09:30,2,2.922,ACTIVE,214.41,349.86,59.996,1476106203,"201051344001025","219011344069620",30.83,17.50,0,335.74,394.95,91.2,86.1,0.420,580014.0,580014.0,4522,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106222,1106470.00
10/10/2016 09:30,2,3.471,ACTIVE,216.22,355.58,59.996,1476106203,"201051344000458","219011344069620",30.53,18.30,0,338.44,380.82,107.4,101.7,0.517,577419.7,577419.7,4536,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106223,1106471.00
10/10/2016 09:30,2,3.492,ACTIVE,216.67,355.88,59.991,1476106203,"201051344000853","219011344069620",30.61,16.70,0,339.95,380.22,108.2,102.6,0.504,576693.0,576693.0,4540,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106224,1106472.00
10/10/2016 09:30,2,2.932,ACTIVE,214.41,351.67,59.996,1476106203,"201051344000685","219011344069620",30.85,17.30,0,335.74,395.25,91.6,86.5,0.433,578819.6,578819.6,4534,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106225,1106473.00
10/10/2016 09:30,2,2.914,ACTIVE,214.64,351.37,59.991,1476106203,"201051344000917","219011344069620",30.69,17.80,0,334.54,396.45,90.6,85.5,0.420,575716.4,575716.4,4527,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106226,1106474.00
10/10/2016 09:30,2,2.908,ACTIVE,214.19,350.47,59.986,1476106203,"201051344001145","219011344069620",30.53,16.70,0,336.34,395.55,89.9,84.9,0.411,580978.8,580978.8,4533,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106227,1106475.00
10/10/2016 09:30,2,2.949,ACTIVE,214.87,351.97,60.018,1476106203,"201051344000651","219011344069620",31.07,15.30,0,335.14,396.75,92.7,87.6,0.420,574214.0,574214.0,4523,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106228,1106476.00
10/10/2016 09:30,2,3.398,ACTIVE,212.83,347.76,59.996,1476106203,"274151322000088","219011344069620",29.52,21.50,0,334.54,367.30,101.6,96.1,0.376,798145.7,798145.7,4508,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106229,1106477.00
10/10/2016 09:30,2,2.209,ACTIVE,214.19,450.56,59.981,1476106203,"274151322000068","219011344069620",42.24,24.30,0,414.79,480.01,94.0,88.8,0.354,690976.2,690976.2,4604,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106229,1106478.00
10/10/2016 09:30,2,2.949,ACTIVE,214.41,349.86,59.996,1476106203,"201051344001135","219011344069620",30.61,16.30,0,335.44,394.95,91.5,86.4,0.424,570325.6,570325.6,4519,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106230,1106479.00
10/10/2016 09:30,2,3.496,ACTIVE,215.09,352.87,59.991,1476106203,"201051344000594","219011344069620",30.53,18.00,0,336.64,377.52,108.2,102.5,0.495,581884.3,581884.3,4528,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106231,1106480.00
10/10/2016 09:30,2,2.996,ACTIVE,214.87,351.07,59.975,1476106203,"201051344001203","219011344069620",30.75,17.00,0,336.04,397.35,93.3,88.1,0.438,578596.7,578596.7,4530,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106232,1106481.00
10/10/2016 09:30,2,3.443,ACTIVE,213.29,355.88,60.002,1476106203,"274151322000054","219011344069620",29.52,22.30,0,334.24,367.60,103.0,97.5,0.398,814486.0,814486.0,4506,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106233,1106482.00
10/10/2016 09:30,2,3.521,ACTIVE,215.77,353.17,59.986,1476106203,"201051344000867","219011344069620",30.20,18.00,0,337.84,379.32,107.7,102.0,0.491,569039.9,569039.9,4534,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106234,1106483.00
10/10/2016 09:30,2,3.035,ACTIVE,214.87,352.27,59.986,1476106203,"201051344001093","219011344069620",30.73,17.50,0,335.44,397.66,94.5,89.3,0.424,575021.1,575021.1,4535,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106235,1106484.00
10/10/2016 09:30,2,3.531,ACTIVE,215.77,354.97,59.991,1476106203,"201051344000900","219011344069620",30.51,16.70,0,338.74,381.12,109.2,103.4,0.508,585914.0,585914.0,4541,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106236,1106485.00
10/10/2016 09:30,2,3.523,ACTIVE,215.77,353.47,59.986,1476106203,"201051344000648","219011344069620",30.36,17.00,0,339.34,380.82,108.4,102.7,0.499,574418.0,574418.0,4528,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106237,1106486.00
10/10/2016 09:30,2,3.504,ACTIVE,216.22,354.97,59.975,1476106203,"201051344000569","219011344069620",30.53,17.00,0,338.14,380.52,108.3,102.7,0.504,585844.5,585844.5,4529,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106238,1106487.00
10/10/2016 09:30,2,3.514,ACTIVE,216.22,354.07,59.996,1476106203,"201051344001158","219011344069620",30.30,16.30,0,338.74,381.42,107.8,102.1,0.508,569792.1,569792.1,4532,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106240,1106488.00
10/10/2016 09:30,2,3.512,ACTIVE,216.22,356.18,60.002,1476106203,"201051344000576","219011344069620",30.34,17.30,0,339.34,381.12,108.0,102.3,0.499,577393.6,577393.6,4542,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106241,1106489.00
10/10/2016 09:30,2,3.393,ACTIVE,213.29,345.06,59.986,1476106203,"274151322000087","219011344069620",29.34,26.50,0,334.54,369.10,100.8,95.4,0.367,786382.0,786382.0,4556,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106242,1106490.00
10/10/2016 09:30,2,3.496,ACTIVE,216.22,353.77,59.991,1476106203,"201051344000983","219011344069620",30.75,17.30,0,338.14,380.22,108.8,103.1,0.517,578495.0,578495.0,4538,0,0,0,L,1122011218,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476106243,1106491.00
10/10/2016 09:45,2,4.160,ACTIVE,216.90,357.68,59.959,1476107103,"201051344000645","219011344069620",30.02,19.30,0,321.91,391.64,126.5,120.2,0.570,576881.9,576881.9,4538,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107104,1106492.00
10/10/2016 09:45,2,4.037,ACTIVE,213.96,349.26,59.965,1476107103,"274151322000085","219011344069620",28.78,23.30,0,337.84,371.51,117.7,111.7,0.446,813850.9,813850.9,4507,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107105,1106493.00
10/10/2016 09:45,2,4.043,ACTIVE,216.22,358.28,59.965,1476107103,"201051344000633","219011344069620",30.43,18.70,0,338.74,385.63,124.7,118.4,0.601,568570.1,568570.1,4536,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107106,1106494.00
10/10/2016 09:45,2,4.121,ACTIVE,216.90,357.38,59.965,1476107103,"201051344000469","219011344069620",30.34,17.30,0,338.44,386.83,126.7,120.3,0.575,571254.7,571254.7,4538,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107107,1106495.00
10/10/2016 09:45,2,3.441,ACTIVE,214.64,352.87,59.965,1476107103,"201051344000646","219011344069620",30.43,19.00,0,334.54,376.31,106.0,100.4,0.499,571191.8,571191.8,4525,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107108,1106496.00
10/10/2016 09:45,2,4.012,ACTIVE,213.74,351.07,59.959,1476107103,"274151322000052","219011344069620",30.12,24.80,0,335.74,373.01,122.3,116.2,0.477,837412.2,837412.2,4514,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107109,1106497.00
10/10/2016 09:45,2,3.385,ACTIVE,215.54,354.07,59.970,1476107103,"201051344000585","219011344069620",30.83,19.30,0,336.64,378.42,105.8,100.1,0.491,581543.3,581543.3,4530,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107110,1106498.00
10/10/2016 09:45,2,3.492,ACTIVE,214.41,352.57,59.965,1476107103,"201051344001230","219011344069620",30.32,20.00,0,334.24,375.71,107.2,101.6,0.504,574023.4,574023.4,4537,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107111,1106499.00
10/10/2016 09:45,2,3.443,ACTIVE,215.54,353.47,59.965,1476107103,"201051344000582","219011344069620",30.34,17.80,0,336.94,379.62,105.8,100.1,0.482,566789.1,566789.1,4526,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107112,1106500.00
10/10/2016 09:45,2,3.572,ACTIVE,214.41,352.87,59.965,1476107103,"201051344000955","219011344069620",30.38,19.30,0,334.54,376.31,109.9,104.1,0.517,581032.4,581032.4,4526,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107113,1106501.00
10/10/2016 09:45,2,2.744,ACTIVE,213.51,443.94,59.959,1476107103,"274151322000094","219011344069620",40.71,27.00,0,412.38,465.58,112.2,106.4,0.429,690382.3,690382.3,4601,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107114,1106502.00
10/10/2016 09:45,2,4.082,ACTIVE,216.90,357.38,59.975,1476107103,"201051344000579","219011344069620",30.51,19.30,0,338.74,385.63,126.2,119.9,0.588,585848.9,585848.9,4526,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107115,1106503.00
10/10/2016 09:45,2,3.523,ACTIVE,214.41,353.17,59.970,1476107103,"201051344000890","219011344069620",30.53,20.30,0,335.14,376.92,109.0,103.2,0.499,578272.6,578272.6,4525,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107116,1106504.00
10/10/2016 09:45,2,3.525,ACTIVE,215.09,353.17,59.954,1476107103,"201051344000438","219011344069620",30.55,18.70,0,337.54,379.62,109.1,103.4,0.513,579709.9,579709.9,4529,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107117,1106505.00
10/10/2016 09:45,2,3.477,ACTIVE,214.87,352.87,59.959,1476107103,"201051344000417","219011344069620",30.24,20.70,0,335.74,376.62,106.4,100.8,0.499,570499.6,570499.6,4537,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107117,1106506.00
10/10/2016 09:45,2,3.965,ACTIVE,213.51,360.08,59.965,1476107103,"274151322000083","219011344069620",29.76,25.30,0,335.14,371.81,119.5,113.4,0.473,829735.6,829735.6,4518,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107118,1106507.00
10/10/2016 09:45,2,4.322,ACTIVE,214.19,365.19,59.938,1476107103,"274151322000076","219011344069620",30.53,25.30,0,338.74,376.92,133.8,127.2,0.521,886004.4,886004.4,4523,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107119,1106508.00
10/10/2016 09:45,2,4.123,ALERT,215.77,356.48,59.965,1476107103,"201051344000868","219011344069620",30.14,18.70,0,305.68,402.77,125.8,119.5,0.579,569982.6,569982.6,4532,0,0,0,L,1122011218,0,122.91,123.36,0002,14,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107121,1106509.00
10/10/2016 09:45,2,4.219,ACTIVE,213.29,348.06,59.981,1476107103,"274151322000095","219011344069620",30.34,27.00,0,333.93,373.91,129.7,123.2,0.486,877053.6,877053.6,4528,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107122,1106510.00
10/10/2016 09:45,2,4.166,ACTIVE,216.67,354.67,59.965,1476107103,"201051344000988","219011344069620",19.74,17.00,0,334.54,397.96,83.3,78.5,0.380,545041.8,545041.8,4526,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107123,1106511.00
10/10/2016 09:45,2,3.479,ACTIVE,215.32,352.57,59.954,1476107103,"201051344001025","219011344069620",30.65,19.30,0,335.74,376.92,108.1,102.4,0.491,580037.7,580037.7,4523,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107124,1106512.00
10/10/2016 09:45,2,4.092,ACTIVE,216.67,355.88,59.949,1476107103,"201051344000458","219011344069620",30.43,20.00,0,339.65,385.93,126.2,119.9,0.597,577447.6,577447.6,4537,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107125,1106513.00
10/10/2016 09:45,2,4.119,ACTIVE,217.13,358.88,59.965,1476107103,"201051344000853","219011344069620",30.40,18.00,0,327.02,388.04,126.9,120.5,0.597,576721.0,576721.0,4541,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107126,1106514.00
10/10/2016 09:45,2,3.490,ACTIVE,214.64,353.77,59.965,1476107103,"201051344000685","219011344069620",30.47,19.30,0,337.24,378.42,107.7,102.0,0.513,578843.3,578843.3,4535,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107126,1106515.00
10/10/2016 09:45,2,3.430,ACTIVE,215.32,353.17,59.965,1476107103,"201051344000917","219011344069620",30.73,18.70,0,336.94,378.72,106.8,101.1,0.495,575739.8,575739.8,4528,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107127,1106516.00
10/10/2016 09:45,2,3.426,ACTIVE,214.87,353.17,59.965,1476107103,"201051344001145","219011344069620",30.63,18.70,0,337.54,376.92,106.3,100.7,0.495,581002.1,581002.1,4534,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107128,1106517.00
10/10/2016 09:45,2,3.572,ACTIVE,215.54,353.47,59.959,1476107103,"201051344000651","219011344069620",30.10,17.00,0,338.44,380.52,108.9,103.2,0.495,574238.0,574238.0,4524,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107129,1106518.00
10/10/2016 09:45,2,4.004,ACTIVE,213.51,363.99,59.965,1476107103,"274151322000088","219011344069620",29.20,23.80,0,334.84,371.81,118.5,112.5,0.446,798171.9,798171.9,4509,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107130,1106519.00
10/10/2016 09:45,2,2.646,ACTIVE,214.41,443.64,59.959,1476107103,"274151322000068","219011344069620",41.93,26.50,0,414.79,470.39,112.2,106.4,0.424,691001.0,691001.0,4605,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107131,1106520.00
10/10/2016 09:45,2,3.455,ACTIVE,215.09,352.87,59.959,1476107103,"201051344001135","219011344069620",30.71,17.50,0,335.44,376.31,107.5,101.8,0.495,570349.1,570349.1,4520,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107132,1106521.00
10/10/2016 09:45,2,4.102,ACTIVE,215.54,357.08,59.965,1476107103,"201051344000594","219011344069620",30.51,19.80,0,336.94,385.63,126.7,120.4,0.579,581912.2,581912.2,4529,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107133,1106522.00
10/10/2016 09:45,2,3.574,ACTIVE,215.32,353.77,59.959,1476107103,"201051344001203","219011344069620",30.40,18.70,0,337.54,379.92,110.0,104.2,0.517,578620.8,578620.8,4531,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107134,1106523.00
10/10/2016 09:45,2,4.025,ACTIVE,213.96,348.06,59.959,1476107103,"274151322000054","219011344069620",29.34,24.80,0,336.94,372.71,119.6,113.5,0.451,814512.5,814512.5,4507,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107134,1106524.00
10/10/2016 09:45,2,4.109,ACTIVE,216.45,354.97,59.959,1476107103,"201051344000867","219011344069620",30.30,20.70,0,320.11,411.18,126.1,119.8,0.575,569067.7,569067.7,4535,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107136,1106525.00
10/10/2016 09:45,2,3.557,ACTIVE,215.09,354.07,59.928,1476107103,"201051344001093","219011344069620",30.91,19.30,0,337.54,380.22,111.4,105.6,0.504,575045.5,575045.5,4536,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107137,1106526.00
10/10/2016 09:45,2,4.084,ACTIVE,216.67,358.28,59.965,1476107103,"201051344000900","219011344069620",30.81,18.70,0,338.74,386.53,127.4,121.1,0.592,585942.1,585942.1,4542,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107138,1106527.00
10/10/2016 09:45,2,4.113,ALERT,216.45,356.18,59.954,1476107103,"201051344000648","219011344069620",30.30,17.80,0,304.78,405.77,126.2,119.9,0.579,574445.7,574445.7,4529,0,0,0,L,1122011218,0,123.14,123.59,0002,13,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107139,1106528.00
10/10/2016 09:45,2,4.068,ACTIVE,216.90,356.78,59.981,1476107103,"201051344000569","219011344069620",30.57,19.00,0,326.42,388.64,126.0,119.7,0.579,585872.4,585872.4,4530,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107140,1106529.00
10/10/2016 09:45,2,4.059,ACTIVE,216.90,357.38,59.981,1476107103,"201051344000983","219011344069620",30.81,18.70,0,339.04,386.53,126.7,120.4,0.597,578522.9,578522.9,4539,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107141,1106530.00
10/10/2016 09:45,2,4.102,ACTIVE,217.13,357.98,59.986,1476107103,"201051344001158","219011344069620",30.38,18.00,0,339.34,385.63,126.2,119.9,0.588,569819.8,569819.8,4533,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107142,1106531.00
10/10/2016 09:45,2,4.092,ALERT,216.90,358.58,59.959,1476107103,"201051344000576","219011344069620",30.57,18.70,0,305.68,408.48,126.7,120.3,0.588,577421.4,577421.4,4543,0,0,0,L,1122011218,0,123.81,123.36,0002,14,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107144,1106532.00
10/10/2016 09:45,2,3.953,ACTIVE,213.74,362.49,59.986,1476107103,"274151322000087","219011344069620",29.26,30.30,0,334.24,373.31,117.2,111.2,0.438,786407.9,786407.9,4557,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476107145,1106533.00
10/10/2016 10:00,2,4.764,ACTIVE,218.48,361.29,59.970,1476108003,"201051344000645","219011344069620",29.64,20.30,0,339.04,391.64,143.1,136.2,0.650,576913.9,576913.9,4539,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108004,1106534.00
10/10/2016 10:00,2,4.611,ACTIVE,214.87,366.40,59.965,1476108003,"274151322000085","219011344069620",28.35,25.30,0,335.74,379.02,132.3,125.8,0.504,813880.6,813880.6,4508,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108005,1106535.00
10/10/2016 10:00,2,4.682,ACTIVE,217.80,361.29,59.970,1476108003,"201051344000633","219011344069620",29.86,21.00,0,338.14,390.74,141.5,134.7,0.667,568601.8,568601.8,4537,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108006,1106536.00
10/10/2016 10:00,2,4.652,ACTIVE,218.48,360.99,59.938,1476108003,"201051344000469","219011344069620",30.45,18.30,0,337.84,391.94,143.5,136.6,0.672,571286.7,571286.7,4539,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108007,1106537.00
10/10/2016 10:00,2,3.957,ACTIVE,215.54,355.58,59.975,1476108003,"201051344000646","219011344069620",30.49,21.00,0,336.04,385.33,122.3,116.1,0.579,571218.9,571218.9,4526,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108008,1106538.00
10/10/2016 10:00,2,4.592,ACTIVE,214.87,351.97,59.975,1476108003,"274151322000052","219011344069620",29.78,27.00,0,332.13,384.43,138.5,131.7,0.535,837443.1,837443.1,4515,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108009,1106539.00
10/10/2016 10:00,2,3.996,ACTIVE,216.67,357.68,59.933,1476108003,"201051344000585","219011344069620",30.08,21.00,0,338.44,384.43,121.8,115.6,0.575,581570.2,581570.2,4531,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108010,1106540.00
10/10/2016 10:00,2,4.023,ACTIVE,215.54,354.37,59.954,1476108003,"201051344001230","219011344069620",30.28,22.30,0,334.24,384.73,123.4,117.2,0.566,574050.7,574050.7,4538,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108010,1106541.00
10/10/2016 10:00,2,4.029,ACTIVE,216.90,357.38,60.012,1476108003,"201051344000582","219011344069620",30.06,19.80,0,338.74,386.23,122.7,116.5,0.539,566816.2,566816.2,4527,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108011,1106542.00
10/10/2016 10:00,2,4.080,ACTIVE,215.77,355.28,59.928,1476108003,"201051344000955","219011344069620",30.36,21.50,0,334.84,385.33,125.4,119.1,0.588,581060.3,581060.3,4527,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108012,1106543.00
10/10/2016 10:00,2,3.139,ACTIVE,214.41,437.63,59.959,1476108003,"274151322000094","219011344069620",39.70,28.30,0,406.37,465.28,126.0,119.7,0.486,690410.6,690410.6,4602,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108013,1106544.00
10/10/2016 10:00,2,4.652,ACTIVE,218.48,361.59,59.970,1476108003,"201051344000579","219011344069620",30.28,21.00,0,337.84,391.94,142.7,135.8,0.658,585880.8,585880.8,4527,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108014,1106545.00
10/10/2016 10:00,2,4.104,ACTIVE,215.77,355.58,60.028,1476108003,"201051344000890","219011344069620",29.94,22.50,0,336.94,385.63,124.3,118.1,0.566,578300.3,578300.3,4526,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108015,1106546.00
10/10/2016 10:00,2,4.035,ACTIVE,216.22,357.38,59.986,1476108003,"201051344000438","219011344069620",30.55,21.00,0,338.44,385.63,124.9,118.6,0.592,579737.6,579737.6,4530,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108016,1106547.00
10/10/2016 10:00,2,4.012,ACTIVE,216.22,355.28,59.975,1476108003,"201051344000417","219011344069620",30.00,22.30,0,337.24,385.33,121.8,115.7,0.575,570526.7,570526.7,4538,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108017,1106548.00
10/10/2016 10:00,2,4.475,ACTIVE,214.19,354.97,59.959,1476108003,"274151322000083","219011344069620",29.70,28.50,0,337.24,379.62,134.6,128.0,0.530,829765.7,829765.7,4519,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108018,1106549.00
10/10/2016 10:00,2,4.869,ACTIVE,215.09,370.30,59.970,1476108003,"274151322000076","219011344069620",30.42,26.50,0,335.14,383.83,149.9,142.7,0.583,886038.1,886038.1,4524,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108019,1106550.00
10/10/2016 10:00,2,4.680,ACTIVE,217.58,360.69,59.981,1476108003,"201051344000868","219011344069620",30.06,19.80,0,338.44,390.74,142.4,135.5,0.636,570014.5,570014.5,4534,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108020,1106551.00
10/10/2016 10:00,2,4.807,ACTIVE,214.64,365.49,59.938,1476108003,"274151322000095","219011344069620",30.02,30.00,0,337.54,381.42,146.1,139.1,0.548,877086.4,877086.4,4529,0,0,0,L,1151911521,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108021,1106552.00
10/10/2016 10:00,2,4.744,ACTIVE,218.26,357.68,59.970,1476108003,"201051344000988","219011344069620",19.64,19.00,0,339.04,378.12,94.5,89.3,0.433,545062.7,545062.7,4527,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108022,1106553.00
10/10/2016 10:00,2,4.029,ACTIVE,216.45,356.48,59.975,1476108003,"201051344001025","219011344069620",30.53,21.50,0,337.84,385.63,124.6,118.4,0.561,580065.2,580065.2,4524,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108023,1106554.00
10/10/2016 10:00,2,4.633,ACTIVE,218.26,359.78,59.981,1476108003,"201051344000458","219011344069620",30.42,21.50,0,338.74,391.34,142.7,135.8,0.672,577479.4,577479.4,4538,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108024,1106555.00
10/10/2016 10:00,2,4.693,ACTIVE,218.93,361.59,59.944,1476108003,"201051344000853","219011344069620",30.12,20.00,0,339.34,395.55,143.1,136.2,0.663,576753.0,576753.0,4542,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108024,1106556.00
10/10/2016 10:00,2,4.059,ACTIVE,216.00,356.78,59.938,1476108003,"201051344000685","219011344069620",30.08,21.30,0,338.14,385.63,123.7,117.5,0.592,578870.7,578870.7,4536,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108025,1106557.00
10/10/2016 10:00,2,3.977,ACTIVE,216.67,357.38,59.949,1476108003,"201051344000917","219011344069620",30.43,20.30,0,337.24,385.63,122.6,116.4,0.588,575766.9,575766.9,4529,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108026,1106558.00
10/10/2016 10:00,2,3.986,ACTIVE,216.00,355.58,59.996,1476108003,"201051344001145","219011344069620",30.24,20.00,0,338.14,385.03,122.0,115.9,0.566,581029.1,581029.1,4535,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108027,1106559.00
10/10/2016 10:00,2,4.082,ACTIVE,216.90,358.88,59.928,1476108003,"201051344000651","219011344069620",30.28,19.00,0,338.74,385.63,125.2,118.9,0.579,574265.7,574265.7,4525,0,0,0,L,1122011218,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108028,1106560.00
10/10/2016 10:00,2,4.566,ACTIVE,214.64,356.48,59.959,1476108003,"274151322000088","219011344069620",28.75,25.00,0,336.94,378.72,133.0,126.4,0.499,798201.6,798201.6,4510,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108029,1106561.00
10/10/2016 10:00,2,2.920,ACTIVE,215.32,446.65,59.938,1476108003,"274151322000068","219011344069620",41.94,28.30,0,411.18,470.99,124.0,117.7,0.473,691029.4,691029.4,4606,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108030,1106562.00
10/10/2016 10:00,2,4.018,ACTIVE,216.45,355.28,59.981,1476108003,"201051344001135","219011344069620",30.30,19.50,0,337.84,385.33,123.3,117.1,0.588,570376.4,570376.4,4521,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108031,1106563.00
10/10/2016 10:00,2,4.643,ACTIVE,216.90,358.58,59.954,1476108003,"201051344000594","219011344069620",30.36,22.30,0,337.84,391.94,142.7,135.8,0.654,581944.1,581944.1,4530,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108032,1106564.00
10/10/2016 10:00,2,4.078,ACTIVE,216.67,356.78,59.981,1476108003,"201051344001203","219011344069620",30.47,20.00,0,339.04,386.53,125.9,119.6,0.592,578648.8,578648.8,4532,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108033,1106565.00
10/10/2016 10:00,2,4.594,ACTIVE,214.87,356.78,59.938,1476108003,"274151322000054","219011344069620",28.86,27.00,0,336.34,380.22,134.4,127.8,0.513,814542.5,814542.5,4508,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108034,1106566.00
10/10/2016 10:00,2,4.645,ACTIVE,217.80,358.58,59.959,1476108003,"201051344000867","219011344069620",30.30,21.80,0,338.74,390.44,142.5,135.6,0.650,569099.5,569099.5,4536,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108035,1106567.00
10/10/2016 10:00,2,4.078,ACTIVE,216.45,357.38,59.912,1476108003,"201051344001093","219011344069620",30.71,20.70,0,338.14,385.93,126.9,120.6,0.579,575073.6,575073.6,4537,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108036,1106568.00
10/10/2016 10:00,2,4.633,ACTIVE,218.03,360.69,59.965,1476108003,"201051344000900","219011344069620",30.77,20.30,0,338.14,392.25,144.4,137.4,0.663,585974.4,585974.4,4543,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108037,1106569.00
10/10/2016 10:00,2,4.672,ACTIVE,218.03,360.08,59.922,1476108003,"201051344000648","219011344069620",30.14,19.80,0,339.34,391.64,142.4,135.6,0.654,574477.5,574477.5,4531,0,0,0,L,1122011218,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108038,1106570.00
10/10/2016 10:00,2,4.637,ACTIVE,218.26,360.08,59.965,1476108003,"201051344000569","219011344069620",30.38,20.70,0,338.74,391.04,142.6,135.7,0.658,585904.2,585904.2,4531,0,0,0,L,1122011218,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108039,1106571.00
10/10/2016 10:00,2,4.666,ACTIVE,218.26,360.38,59.970,1476108003,"201051344000983","219011344069620",30.38,19.80,0,338.44,391.64,143.5,136.6,0.676,578555.0,578555.0,4540,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108039,1106572.00
10/10/2016 10:00,2,4.750,ACTIVE,218.48,360.69,59.970,1476108003,"201051344001158","219011344069620",29.58,19.50,0,338.14,391.94,142.3,135.4,0.663,569851.5,569851.5,4534,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108040,1106573.00
10/10/2016 10:00,2,4.693,ACTIVE,218.26,361.29,59.949,1476108003,"201051344000576","219011344069620",30.18,19.80,0,337.24,392.25,143.5,136.6,0.667,577453.4,577453.4,4545,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108041,1106574.00
10/10/2016 10:00,2,4.502,ACTIVE,214.64,351.37,59.954,1476108003,"274151322000087","219011344069620",28.80,32.20,0,324.32,391.94,131.4,124.9,0.486,786437.4,786437.4,4558,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108042,1106575.00
10/10/2016 10:15,2,5.223,ACTIVE,218.48,362.19,59.954,1476108903,"201051344000645","219011344069620",29.68,22.00,0,340.85,399.46,157.0,149.6,0.712,576949.5,576949.5,4540,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108904,1106576.00
10/10/2016 10:15,2,5.064,ACTIVE,214.87,364.59,59.949,1476108903,"274151322000085","219011344069620",28.11,27.50,0,338.74,382.63,144.1,137.2,0.548,813913.4,813913.4,4509,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108905,1106577.00
10/10/2016 10:15,2,5.170,ACTIVE,217.80,362.49,59.933,1476108903,"201051344000633","219011344069620",29.64,22.50,0,338.44,397.96,155.2,147.9,0.734,568637.1,568637.1,4538,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108906,1106578.00
10/10/2016 10:15,2,5.186,ACTIVE,218.48,363.09,59.975,1476108903,"201051344000469","219011344069620",29.88,20.00,0,338.44,400.06,156.8,149.4,0.738,571322.4,571322.4,4540,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108907,1106579.00
10/10/2016 10:15,2,4.457,ACTIVE,215.77,357.38,59.975,1476108903,"201051344000646","219011344069620",29.92,23.30,0,338.14,389.84,135.2,128.5,0.636,571249.5,571249.5,4527,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108908,1106580.00
10/10/2016 10:15,2,5.057,ACTIVE,214.87,351.67,59.965,1476108903,"274151322000052","219011344069620",29.70,29.30,0,337.54,384.13,152.1,144.9,0.592,837477.5,837477.5,4516,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108909,1106581.00
10/10/2016 10:15,2,4.420,ACTIVE,217.13,356.78,59.975,1476108903,"201051344000585","219011344069620",30.16,22.00,0,337.84,388.94,134.9,128.3,0.636,581600.8,581600.8,4532,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108910,1106582.00
10/10/2016 10:15,2,4.498,ACTIVE,215.77,356.18,59.944,1476108903,"201051344001230","219011344069620",30.04,24.00,0,336.64,389.54,136.8,130.1,0.641,574081.5,574081.5,4539,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108910,1106583.00
10/10/2016 10:15,2,4.479,ACTIVE,217.13,358.28,59.986,1476108903,"201051344000582","219011344069620",29.78,20.30,0,338.14,390.14,135.1,128.5,0.601,566846.8,566846.8,4528,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108911,1106584.00
10/10/2016 10:15,2,4.541,ACTIVE,215.77,357.08,59.928,1476108903,"201051344000955","219011344069620",30.14,22.80,0,338.44,390.14,138.6,131.8,0.658,581091.7,581091.7,4528,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108912,1106585.00
10/10/2016 10:15,2,3.457,ACTIVE,214.64,442.14,59.959,1476108903,"274151322000094","219011344069620",40.12,30.80,0,406.37,465.28,140.8,133.9,0.544,690442.2,690442.2,4603,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108913,1106586.00
10/10/2016 10:15,2,5.162,ACTIVE,218.71,363.09,59.959,1476108903,"201051344000579","219011344069620",29.90,23.00,0,340.25,399.46,156.2,148.9,0.729,585916.4,585916.4,4528,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108914,1106587.00
10/10/2016 10:15,2,4.516,ACTIVE,215.77,356.48,59.917,1476108903,"201051344000890","219011344069620",30.22,23.50,0,338.14,389.54,138.0,131.3,0.632,578331.4,578331.4,4527,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108915,1106588.00
10/10/2016 10:15,2,4.559,ACTIVE,216.45,357.98,59.991,1476108903,"201051344000438","219011344069620",29.96,22.50,0,338.14,390.14,138.3,131.6,0.632,579768.8,579768.8,4531,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108916,1106589.00
