ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 10:15,2,4.477,ACTIVE,216.22,356.78,59.991,1476108903,"201051344000417","219011344069620",29.66,24.30,0,338.44,389.24,134.5,127.9,0.636,570557.2,570557.2,4539,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108917,1106590.00
10/10/2016 10:15,2,4.932,ACTIVE,214.19,359.78,59.949,1476108903,"274151322000083","219011344069620",29.52,31.30,0,337.84,382.93,147.4,140.3,0.575,829799.3,829799.3,4520,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108918,1106591.00
10/10/2016 10:15,2,5.326,ACTIVE,215.32,365.80,59.954,1476108903,"274151322000076","219011344069620",30.34,29.30,0,338.14,387.44,163.7,156.1,0.632,886075.6,886075.6,4525,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108919,1106592.00
10/10/2016 10:15,2,5.221,ACTIVE,217.35,359.18,60.012,1476108903,"201051344000868","219011344069620",29.56,21.50,0,337.54,395.55,156.2,148.9,0.707,570050.0,570050.0,4535,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108920,1106593.00
10/10/2016 10:15,2,5.342,ACTIVE,214.41,351.67,59.954,1476108903,"274151322000095","219011344069620",29.78,32.60,0,337.24,385.63,160.9,153.4,0.601,877123.0,877123.0,4530,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108921,1106594.00
10/10/2016 10:15,2,5.234,ACTIVE,218.48,357.98,59.938,1476108903,"201051344000988","219011344069620",19.40,20.00,0,342.35,383.23,103.0,97.5,0.477,545086.0,545086.0,4528,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108922,1106595.00
10/10/2016 10:15,2,4.508,ACTIVE,216.67,357.08,59.954,1476108903,"201051344001025","219011344069620",30.16,22.30,0,339.04,389.84,137.6,130.9,0.623,580096.3,580096.3,4525,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108923,1106596.00
10/10/2016 10:15,2,5.150,ACTIVE,218.71,361.89,59.981,1476108903,"201051344000458","219011344069620",29.96,22.80,0,339.95,399.46,156.3,148.9,0.738,577515.0,577515.0,4539,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108923,1106597.00
10/10/2016 10:15,2,5.197,ACTIVE,219.16,364.59,59.975,1476108903,"201051344000853","219011344069620",29.86,21.00,0,344.15,400.66,157.1,149.7,0.729,576788.8,576788.8,4543,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108924,1106598.00
10/10/2016 10:15,2,4.510,ACTIVE,216.00,356.18,59.928,1476108903,"201051344000685","219011344069620",29.94,22.30,0,338.14,389.54,136.8,130.1,0.658,578901.6,578901.6,4537,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108925,1106599.00
10/10/2016 10:15,2,4.471,ACTIVE,216.67,356.48,60.018,1476108903,"201051344000917","219011344069620",30.04,22.50,0,337.24,389.54,136.0,129.3,0.619,575797.7,575797.7,4530,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108926,1106600.00
10/10/2016 10:15,2,4.445,ACTIVE,216.00,357.08,59.991,1476108903,"201051344001145","219011344069620",30.10,21.50,0,339.04,388.94,135.5,128.8,0.628,581059.7,581059.7,4536,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108927,1106601.00
10/10/2016 10:15,2,4.572,ACTIVE,217.13,360.08,60.007,1476108903,"201051344000651","219011344069620",29.96,20.30,0,338.14,389.84,138.7,131.9,0.632,574297.0,574297.0,4526,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108928,1106602.00
10/10/2016 10:15,2,5.043,ACTIVE,214.41,369.10,59.981,1476108903,"274151322000088","219011344069620",28.29,27.50,0,338.14,382.93,144.3,137.4,0.539,798234.6,798234.6,4511,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108929,1106603.00
10/10/2016 10:15,2,3.520,ACTIVE,215.54,433.72,59.965,1476108903,"274151322000068","219011344069620",39.18,29.80,0,407.57,468.59,139.9,133.1,0.539,691061.2,691061.2,4607,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108930,1106604.00
10/10/2016 10:15,2,4.547,ACTIVE,216.45,357.68,59.986,1476108903,"201051344001135","219011344069620",29.66,21.50,0,338.74,389.24,136.5,129.8,0.658,570407.2,570407.2,4522,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108931,1106605.00
10/10/2016 10:15,2,5.166,ACTIVE,216.90,358.88,59.991,1476108903,"201051344000594","219011344069620",29.82,23.00,0,337.24,396.15,155.9,148.6,0.716,581979.7,581979.7,4531,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108932,1106606.00
10/10/2016 10:15,2,4.598,ACTIVE,216.67,357.68,59.933,1476108903,"201051344001203","219011344069620",30.02,22.30,0,338.74,390.74,139.7,132.9,0.641,578680.3,578680.3,4533,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108932,1106607.00
10/10/2016 10:15,2,5.053,ACTIVE,214.87,351.07,59.959,1476108903,"274151322000054","219011344069620",28.73,29.00,0,338.14,383.53,146.9,139.8,0.566,814575.9,814575.9,4509,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108933,1106608.00
10/10/2016 10:15,2,5.186,ACTIVE,218.03,361.29,59.970,1476108903,"201051344000867","219011344069620",29.70,23.50,0,337.24,394.35,156.2,148.9,0.703,569135.0,569135.0,4537,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108934,1106609.00
10/10/2016 10:15,2,4.580,ACTIVE,216.67,356.48,59.991,1476108903,"201051344001093","219011344069620",30.20,21.50,0,338.14,389.84,140.1,133.3,0.641,575105.3,575105.3,4538,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108935,1106610.00
10/10/2016 10:15,2,5.256,ACTIVE,218.03,361.59,59.986,1476108903,"201051344000900","219011344069620",29.76,21.50,0,338.44,399.76,158.4,150.9,0.729,586010.5,586010.5,4544,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108936,1106611.00
10/10/2016 10:15,2,5.148,ACTIVE,218.26,361.59,59.991,1476108903,"201051344000648","219011344069620",29.90,21.00,0,339.65,398.86,155.8,148.5,0.712,574513.0,574513.0,4532,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108938,1106612.00
10/10/2016 10:15,2,5.180,ACTIVE,218.48,363.39,59.981,1476108903,"201051344000569","219011344069620",29.98,22.00,0,338.14,398.56,157.2,149.8,0.734,585939.9,585939.9,4532,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108938,1106613.00
10/10/2016 10:15,2,5.127,ACTIVE,218.71,362.19,59.970,1476108903,"201051344000983","219011344069620",30.36,21.80,0,338.74,398.26,157.7,150.3,0.747,578590.8,578590.8,4541,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108939,1106614.00
10/10/2016 10:15,2,5.148,ACTIVE,218.93,363.09,59.975,1476108903,"201051344001158","219011344069620",29.66,20.70,0,339.34,399.16,154.7,147.4,0.720,569886.9,569886.9,4535,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108940,1106615.00
10/10/2016 10:15,2,5.172,ACTIVE,218.71,364.89,59.986,1476108903,"201051344000576","219011344069620",29.84,21.30,0,342.35,400.36,156.3,148.9,0.720,577489.0,577489.0,4546,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108941,1106616.00
10/10/2016 10:15,2,5.008,ACTIVE,214.87,350.47,59.959,1476108903,"274151322000087","219011344069620",28.37,34.00,0,334.84,384.13,144.0,137.1,0.548,786470.2,786470.2,4559,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476108942,1106617.00
10/10/2016 10:30,2,5.754,ACTIVE,219.39,363.99,59.970,1476109803,"201051344000645","219011344069620",29.00,23.50,0,339.95,403.97,169.0,161.2,0.760,576988.3,576988.3,4541,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109804,1106618.00
10/10/2016 10:30,2,5.576,ACTIVE,214.87,366.70,60.007,1476109803,"274151322000085","219011344069620",27.39,29.50,0,338.44,385.03,154.7,147.4,0.583,813948.9,813948.9,4510,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109805,1106619.00
10/10/2016 10:30,2,5.668,ACTIVE,218.48,364.59,59.949,1476109803,"201051344000633","219011344069620",29.32,23.50,0,337.24,403.37,168.2,160.4,0.800,568675.6,568675.6,4539,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109806,1106620.00
10/10/2016 10:30,2,5.633,ACTIVE,219.39,364.59,59.959,1476109803,"201051344000469","219011344069620",29.72,22.00,0,338.44,405.17,169.7,161.9,0.791,571361.3,571361.3,4541,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109807,1106621.00
10/10/2016 10:30,2,4.953,ACTIVE,216.45,359.48,59.986,1476109803,"201051344000646","219011344069620",29.52,24.50,0,337.84,393.45,148.0,140.9,0.707,571283.2,571283.2,4528,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109807,1106622.00
10/10/2016 10:30,2,5.561,ACTIVE,214.87,363.99,59.975,1476109803,"274151322000052","219011344069620",29.04,31.80,0,336.64,386.83,163.5,155.9,0.641,837515.0,837515.0,4517,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109808,1106623.00
10/10/2016 10:30,2,4.910,ACTIVE,217.80,360.69,59.959,1476109803,"201051344000585","219011344069620",29.78,23.50,0,337.84,392.25,148.0,140.9,0.676,581634.5,581634.5,4533,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109809,1106624.00
10/10/2016 10:30,2,4.902,ACTIVE,216.45,357.38,59.944,1476109803,"201051344001230","219011344069620",30.00,25.30,0,337.54,393.15,148.8,141.7,0.694,574115.4,574115.4,4540,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109810,1106625.00
10/10/2016 10:30,2,4.906,ACTIVE,217.80,360.99,59.959,1476109803,"201051344000582","219011344069620",29.82,22.50,0,337.54,394.05,148.1,141.0,0.663,566880.5,566880.5,4529,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109811,1106626.00
10/10/2016 10:30,2,4.977,ACTIVE,216.67,358.88,59.949,1476109803,"201051344000955","219011344069620",29.92,24.50,0,338.14,394.05,150.8,143.6,0.716,581126.2,581126.2,4529,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109812,1106627.00
10/10/2016 10:30,2,3.738,ACTIVE,214.87,429.52,59.981,1476109803,"274151322000094","219011344069620",39.88,33.00,0,406.37,461.98,150.6,143.4,0.583,690476.7,690476.7,4604,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109813,1106628.00
10/10/2016 10:30,2,5.611,ACTIVE,219.61,364.89,59.981,1476109803,"201051344000579","219011344069620",29.64,23.80,0,339.34,404.57,168.3,160.5,0.787,585955.1,585955.1,4529,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109814,1106629.00
10/10/2016 10:30,2,4.977,ACTIVE,216.45,360.08,60.012,1476109803,"201051344000890","219011344069620",29.68,25.30,0,338.74,393.75,149.7,142.5,0.685,578365.6,578365.6,4528,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109815,1106630.00
10/10/2016 10:30,2,5.008,ACTIVE,217.13,360.08,59.954,1476109803,"201051344000438","219011344069620",29.72,23.50,0,337.54,394.05,150.7,143.5,0.703,579803.1,579803.1,4532,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109816,1106631.00
10/10/2016 10:30,2,4.924,ACTIVE,216.90,359.18,59.949,1476109803,"201051344000417","219011344069620",29.50,26.50,0,338.44,393.15,147.1,140.1,0.703,570590.7,570590.7,4540,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109817,1106632.00
10/10/2016 10:30,2,5.482,ACTIVE,214.64,353.77,59.975,1476109803,"274151322000083","219011344069620",28.77,33.50,0,337.54,385.63,159.6,152.1,0.632,829835.9,829835.9,4521,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109818,1106633.00
10/10/2016 10:30,2,5.852,ACTIVE,216.00,361.89,59.991,1476109803,"274151322000076","219011344069620",29.90,31.80,0,337.54,389.54,177.1,169.0,0.694,886116.3,886116.3,4526,0,0,0,L,1151911521,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109818,1106634.00
10/10/2016 10:30,2,5.619,ACTIVE,218.48,363.99,59.996,1476109803,"201051344000868","219011344069620",29.66,23.00,0,337.54,402.77,168.8,161.0,0.769,570088.7,570088.7,4536,0,0,0,L,1122011218,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109819,1106635.00
10/10/2016 10:30,2,5.729,ACTIVE,215.09,353.17,59.986,1476109803,"274151322000095","219011344069620",29.84,35.40,0,337.84,389.84,173.1,165.2,0.658,877162.7,877162.7,4531,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109820,1106636.00
10/10/2016 10:30,2,5.721,ACTIVE,219.39,361.89,60.028,1476109803,"201051344000988","219011344069620",19.20,22.50,0,342.65,386.83,111.2,105.4,0.513,545111.2,545111.2,4529,0,0,0,L,1122011218,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109821,1106637.00
10/10/2016 10:30,2,4.922,ACTIVE,217.35,360.99,60.018,1476109803,"201051344001025","219011344069620",30.20,24.50,0,338.74,393.45,150.5,143.4,0.689,580130.6,580130.6,4526,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109822,1106638.00
10/10/2016 10:30,2,5.701,ACTIVE,219.39,364.89,60.002,1476109803,"201051344000458","219011344069620",29.40,24.30,0,339.04,404.57,169.9,162.0,0.800,577553.7,577553.7,4540,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109823,1106639.00
10/10/2016 10:30,2,5.660,ACTIVE,219.84,368.80,59.991,1476109803,"201051344000853","219011344069620",29.70,22.80,0,344.15,405.17,170.1,162.3,0.791,576827.8,576827.8,4544,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109824,1106640.00
10/10/2016 10:30,2,5.018,ACTIVE,216.67,360.38,60.007,1476109803,"201051344000685","219011344069620",29.50,23.80,0,338.14,393.15,149.9,142.7,0.707,578935.7,578935.7,4538,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109825,1106641.00
10/10/2016 10:30,2,4.910,ACTIVE,217.35,358.58,59.922,1476109803,"201051344000917","219011344069620",30.02,23.30,0,336.64,392.55,149.1,142.0,0.703,575831.5,575831.5,4531,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109826,1106642.00
10/10/2016 10:30,2,4.992,ACTIVE,216.67,360.69,59.975,1476109803,"201051344001145","219011344069620",29.36,23.00,0,338.44,392.25,148.4,141.3,0.681,581093.4,581093.4,4537,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109827,1106643.00
10/10/2016 10:30,2,5.088,ACTIVE,217.80,362.19,60.002,1476109803,"201051344000651","219011344069620",29.38,22.00,0,337.84,393.45,151.4,144.2,0.694,574331.5,574331.5,4527,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109827,1106644.00
10/10/2016 10:30,2,5.510,ACTIVE,214.87,351.07,59.981,1476109803,"274151322000088","219011344069620",27.97,30.30,0,337.54,385.93,155.9,148.6,0.583,798270.3,798270.3,4512,0,0,0,L,1151911521,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109828,1106645.00
10/10/2016 10:30,2,3.760,ACTIVE,216.00,436.73,59.991,1476109803,"274151322000068","219011344069620",39.88,31.80,0,404.27,467.69,153.0,145.7,0.575,691095.8,691095.8,4608,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109829,1106646.00
10/10/2016 10:30,2,4.986,ACTIVE,217.35,358.58,60.007,1476109803,"201051344001135","219011344069620",29.60,22.50,0,338.44,393.15,149.4,142.3,0.685,570441.1,570441.1,4523,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109830,1106647.00
10/10/2016 10:30,2,5.688,ACTIVE,217.80,363.99,59.981,1476109803,"201051344000594","219011344069620",29.38,25.30,0,336.64,399.76,169.2,161.4,0.773,582018.4,582018.4,4532,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109831,1106648.00
10/10/2016 10:30,2,5.061,ACTIVE,217.58,360.38,59.975,1476109803,"201051344001203","219011344069620",29.76,24.00,0,338.14,394.05,152.6,145.3,0.716,578715.0,578715.0,4534,0,0,0,L,1122011218,0,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109832,1106649.00
10/10/2016 10:30,2,5.527,ACTIVE,215.32,373.91,59.965,1476109803,"274151322000054","219011344069620",28.17,32.00,0,337.54,386.53,157.5,150.1,0.605,814612.0,814612.0,4510,0,0,0,L,1151911521,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109833,1106650.00
10/10/2016 10:30,2,5.686,ACTIVE,218.48,364.59,59.986,1476109803,"201051344000867","219011344069620",29.34,25.50,0,337.24,403.07,169.1,161.2,0.765,569173.6,569173.6,4538,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109834,1106651.00
10/10/2016 10:30,2,4.986,ACTIVE,217.58,360.69,59.981,1476109803,"201051344001093","219011344069620",30.30,23.30,0,337.24,393.75,152.9,145.7,0.685,575140.1,575140.1,4539,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109835,1106652.00
10/10/2016 10:30,2,5.740,ACTIVE,219.16,366.40,59.991,1476109803,"201051344000900","219011344069620",29.64,22.50,0,337.84,404.87,172.3,164.4,0.760,586049.8,586049.8,4545,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109836,1106653.00
10/10/2016 10:30,2,5.660,ACTIVE,218.93,366.70,59.954,1476109803,"201051344000648","219011344069620",29.46,22.30,0,338.74,404.57,169.0,161.2,0.769,574551.6,574551.6,4533,0,0,0,L,1122011218,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109837,1106654.00
10/10/2016 10:30,2,5.615,ACTIVE,219.39,364.59,59.996,1476109803,"201051344000569","219011344069620",29.80,23.80,0,338.14,404.57,169.6,161.7,0.782,585978.6,585978.6,4533,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109838,1106655.00
10/10/2016 10:30,2,5.609,ACTIVE,219.61,367.90,59.954,1476109803,"201051344000983","219011344069620",30.08,23.00,0,338.74,404.87,170.8,163.0,0.795,578629.8,578629.8,4542,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109839,1106656.00
10/10/2016 10:30,2,5.643,ACTIVE,219.61,364.89,59.928,1476109803,"201051344001158","219011344069620",29.42,23.30,0,339.65,404.57,168.0,160.2,0.787,569925.3,569925.3,4536,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109840,1106657.00
10/10/2016 10:30,2,5.721,ACTIVE,219.61,366.40,59.959,1476109803,"201051344000576","219011344069620",29.34,23.00,0,339.65,404.87,170.0,162.2,0.800,577527.8,577527.8,4547,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109841,1106658.00
10/10/2016 10:30,2,5.465,ACTIVE,215.32,366.10,59.954,1476109803,"274151322000087","219011344069620",27.99,35.40,0,336.04,385.63,154.9,147.6,0.592,786505.6,786505.6,4560,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476109841,1106659.00
10/10/2016 10:45,2,6.162,ACTIVE,218.71,364.59,59.949,1476110704,"201051344000645","219011344069620",29.04,25.00,0,338.14,406.67,181.2,173.0,0.826,577030.1,577030.1,4542,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110705,1106660.00
10/10/2016 10:45,2,5.916,ACTIVE,214.19,357.08,59.928,1476110704,"274151322000085","219011344069620",27.35,32.00,0,333.03,385.93,163.8,156.1,0.623,813986.9,813986.9,4511,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110706,1106661.00
10/10/2016 10:45,2,6.020,ACTIVE,217.58,364.29,59.949,1476110704,"201051344000633","219011344069620",29.26,25.80,0,337.54,405.47,178.4,170.2,0.840,568717.0,568717.0,4540,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110706,1106662.00
10/10/2016 10:45,2,6.070,ACTIVE,218.48,366.70,59.986,1476110704,"201051344000469","219011344069620",29.52,23.30,0,337.24,407.87,181.5,173.3,0.849,571403.1,571403.1,4542,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110707,1106663.00
10/10/2016 10:45,2,5.309,ACTIVE,215.54,357.98,59.928,1476110704,"201051344000646","219011344069620",29.56,26.30,0,332.73,397.05,158.9,151.5,0.747,571319.8,571319.8,4529,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110708,1106664.00
10/10/2016 10:45,2,5.973,ACTIVE,213.96,360.38,59.928,1476110704,"274151322000052","219011344069620",28.71,32.80,0,333.33,388.94,173.6,165.6,0.681,837555.2,837555.2,4518,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110709,1106665.00
10/10/2016 10:45,2,5.340,ACTIVE,216.45,360.38,60.002,1476110704,"201051344000585","219011344069620",29.56,25.50,0,337.54,396.45,159.9,152.4,0.747,581671.1,581671.1,4534,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110710,1106666.00
10/10/2016 10:45,2,5.301,ACTIVE,215.32,356.48,59.928,1476110704,"201051344001230","219011344069620",29.70,27.00,0,333.03,395.55,159.3,151.8,0.747,574152.1,574152.1,4541,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110711,1106667.00
10/10/2016 10:45,2,5.320,ACTIVE,216.67,360.69,59.991,1476110704,"201051344000582","219011344069620",29.54,24.00,0,337.54,397.66,159.1,151.6,0.742,566917.0,566917.0,4530,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110712,1106668.00
10/10/2016 10:45,2,5.436,ACTIVE,215.54,358.88,59.922,1476110704,"201051344000955","219011344069620",29.34,26.30,0,333.33,397.05,161.6,154.0,0.769,581163.4,581163.4,4530,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110713,1106669.00
10/10/2016 10:45,2,3.961,ACTIVE,214.19,446.65,59.959,1476110704,"274151322000094","219011344069620",40.18,35.40,0,405.77,462.58,161.2,153.6,0.623,690513.8,690513.8,4605,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110714,1106670.00
10/10/2016 10:45,2,6.041,ACTIVE,218.93,366.10,59.986,1476110704,"201051344000579","219011344069620",29.52,26.00,0,338.14,406.97,180.6,172.3,0.849,585996.7,585996.7,4530,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110715,1106671.00
10/10/2016 10:45,2,5.414,ACTIVE,215.54,357.38,59.996,1476110704,"201051344000890","219011344069620",29.26,27.30,0,333.63,396.45,160.4,152.9,0.742,578402.6,578402.6,4529,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110716,1106672.00
10/10/2016 10:45,2,5.400,ACTIVE,216.22,359.18,59.986,1476110704,"201051344000438","219011344069620",29.44,26.30,0,334.24,397.05,161.0,153.5,0.756,579840.2,579840.2,4533,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110716,1106673.00
10/10/2016 10:45,2,5.350,ACTIVE,215.54,358.28,59.975,1476110704,"201051344000417","219011344069620",29.12,28.00,0,333.03,396.15,157.7,150.3,0.751,570627.0,570627.0,4541,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110717,1106674.00
10/10/2016 10:45,2,5.869,ACTIVE,213.51,367.30,59.970,1476110704,"274151322000083","219011344069620",28.71,36.30,0,333.03,386.83,170.7,162.8,0.685,829875.2,829875.2,4522,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110718,1106675.00
10/10/2016 10:45,2,6.311,ACTIVE,214.64,375.11,59.965,1476110704,"274151322000076","219011344069620",29.50,33.80,0,332.73,392.85,188.2,179.7,0.742,886160.0,886160.0,4527,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110719,1106676.00
10/10/2016 10:45,2,6.105,ACTIVE,217.35,363.39,59.954,1476110704,"201051344000868","219011344069620",29.26,24.50,0,336.64,403.67,180.9,172.6,0.831,570130.4,570130.4,4537,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110720,1106677.00
10/10/2016 10:45,2,6.186,ACTIVE,213.74,368.80,60.002,1476110704,"274151322000095","219011344069620",29.34,39.50,0,333.03,389.24,183.9,175.6,0.694,877205.4,877205.4,4532,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110721,1106678.00
10/10/2016 10:45,2,6.178,ACTIVE,218.48,360.38,59.933,1476110704,"201051344000988","219011344069620",18.94,24.00,0,339.34,388.34,118.6,112.6,0.557,545138.5,545138.5,4530,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110722,1106679.00
10/10/2016 10:45,2,5.416,ACTIVE,216.22,359.48,60.018,1476110704,"201051344001025","219011344069620",29.54,26.50,0,334.84,397.35,162.1,154.5,0.742,580167.9,580167.9,4527,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110723,1106680.00
10/10/2016 10:45,2,6.074,ACTIVE,218.48,363.99,59.954,1476110704,"201051344000458","219011344069620",29.42,25.50,0,338.44,406.97,181.0,172.8,0.853,577595.6,577595.6,4541,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110724,1106681.00
10/10/2016 10:45,2,6.109,ACTIVE,218.93,365.49,59.965,1476110704,"201051344000853","219011344069620",29.42,23.80,0,339.04,407.87,181.9,173.7,0.844,576869.8,576869.8,4545,0,0,0,L,1122011218,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110725,1106682.00
10/10/2016 10:45,2,5.400,ACTIVE,215.32,358.58,59.981,1476110704,"201051344000685","219011344069620",29.36,25.50,0,333.63,396.75,160.7,153.2,0.778,578972.5,578972.5,4539,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110726,1106683.00
10/10/2016 10:45,2,5.307,ACTIVE,216.45,359.48,59.922,1476110704,"201051344000917","219011344069620",29.76,25.30,0,337.24,396.75,159.8,152.3,0.751,575868.2,575868.2,4532,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110727,1106684.00
10/10/2016 10:45,2,5.346,ACTIVE,215.54,358.28,59.907,1476110704,"201051344001145","219011344069620",29.38,25.30,0,331.83,396.15,159.0,151.5,0.734,581129.9,581129.9,4538,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110728,1106685.00
10/10/2016 10:45,2,5.404,ACTIVE,216.67,361.89,59.917,1476110704,"201051344000651","219011344069620",29.60,24.00,0,337.54,397.35,162.1,154.5,0.742,574368.8,574368.8,4528,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110729,1106686.00
10/10/2016 10:45,2,5.916,ACTIVE,214.19,371.21,59.986,1476110704,"274151322000088","219011344069620",27.55,32.20,0,333.63,386.53,165.0,157.3,0.623,798308.5,798308.5,4513,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110729,1106687.00
10/10/2016 10:45,2,4.047,ACTIVE,214.87,440.94,59.981,1476110704,"274151322000068","219011344069620",39.84,33.00,0,409.08,466.49,161.6,154.1,0.614,691133.1,691133.1,4609,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110730,1106688.00
10/10/2016 10:45,2,5.340,ACTIVE,216.22,358.28,59.981,1476110704,"201051344001135","219011344069620",29.58,24.50,0,334.54,397.05,160.0,152.5,0.747,570477.9,570477.9,4524,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110731,1106689.00
10/10/2016 10:45,2,6.123,ACTIVE,216.90,363.69,59.986,1476110704,"201051344000594","219011344069620",29.14,27.80,0,336.34,403.97,180.7,172.5,0.826,582060.2,582060.2,4533,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110732,1106690.00
10/10/2016 10:45,2,5.447,ACTIVE,216.67,360.69,59.965,1476110704,"201051344001203","219011344069620",29.64,25.50,0,338.14,398.26,163.5,155.9,0.769,578752.5,578752.5,4535,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110733,1106691.00
10/10/2016 10:45,2,5.924,ACTIVE,213.96,357.08,59.938,1476110704,"274151322000054","219011344069620",27.83,34.00,0,331.23,387.74,166.9,159.2,0.632,814650.6,814650.6,4511,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110734,1106692.00
10/10/2016 10:45,2,6.068,ACTIVE,217.80,363.39,59.986,1476110704,"201051344000867","219011344069620",29.22,26.50,0,336.94,402.77,179.6,171.4,0.826,569215.2,569215.2,4539,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110735,1106693.00
10/10/2016 10:45,2,5.408,ACTIVE,216.45,360.69,59.986,1476110704,"201051344001093","219011344069620",29.82,25.00,0,337.24,397.66,163.3,155.7,0.738,575177.6,575177.6,4540,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110736,1106694.00
10/10/2016 10:45,2,6.209,ACTIVE,218.26,365.49,59.959,1476110704,"201051344000900","219011344069620",29.32,24.50,0,336.34,407.57,184.3,176.0,0.835,586092.2,586092.2,4546,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110737,1106695.00
10/10/2016 10:45,2,6.109,ACTIVE,218.03,364.29,59.970,1476110704,"201051344000648","219011344069620",29.18,24.50,0,338.14,406.67,180.7,172.5,0.826,574593.1,574593.1,4534,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110738,1106696.00
10/10/2016 10:45,2,6.082,ACTIVE,218.48,365.80,59.970,1476110704,"201051344000569","219011344069620",29.48,25.80,0,337.24,406.67,181.6,173.4,0.849,586020.4,586020.4,4534,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110739,1106697.00
10/10/2016 10:45,2,6.029,ACTIVE,218.71,365.49,59.991,1476110704,"201051344000983","219011344069620",29.84,24.80,0,337.54,406.67,182.1,173.8,0.857,578671.9,578671.9,4543,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110739,1106698.00
10/10/2016 10:45,2,6.092,ACTIVE,218.71,364.29,59.996,1476110704,"201051344001158","219011344069620",29.14,24.30,0,338.14,406.67,179.7,171.5,0.831,569966.8,569966.8,4537,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110740,1106699.00
10/10/2016 10:45,2,6.127,ACTIVE,218.71,365.19,59.986,1476110704,"201051344000576","219011344069620",29.28,25.00,0,338.14,407.57,181.8,173.5,0.835,577569.6,577569.6,4548,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110741,1106700.00
10/10/2016 10:45,2,5.885,ACTIVE,214.19,349.26,59.965,1476110704,"274151322000087","219011344069620",27.49,37.80,0,333.03,385.33,163.8,156.1,0.623,786543.5,786543.5,4561,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476110742,1106701.00
10/10/2016 11:00,2,6.568,ACTIVE,218.71,365.19,59.996,1476111603,"201051344000645","219011344069620",28.80,26.50,0,339.04,410.58,191.5,182.9,0.866,577074.7,577074.7,4543,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111605,1106702.00
10/10/2016 11:00,2,6.277,ACTIVE,214.19,373.31,59.965,1476111603,"274151322000085","219011344069620",27.12,34.80,0,332.73,388.34,172.1,164.2,0.654,814027.0,814027.0,4512,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111605,1106703.00
10/10/2016 11:00,2,6.463,ACTIVE,218.03,367.00,60.012,1476111603,"201051344000633","219011344069620",29.16,26.80,0,336.64,409.38,190.8,182.3,0.897,568761.2,568761.2,4541,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111606,1106704.00
10/10/2016 11:00,2,6.512,ACTIVE,218.93,367.60,59.991,1476111603,"201051344000469","219011344069620",29.06,25.00,0,337.24,412.08,191.7,183.1,0.893,571447.8,571447.8,4543,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111607,1106705.00
10/10/2016 11:00,2,5.699,ACTIVE,215.77,360.38,59.996,1476111603,"201051344000646","219011344069620",29.36,28.30,0,333.33,400.36,169.5,161.7,0.795,571359.0,571359.0,4530,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111608,1106706.00
10/10/2016 11:00,2,6.309,ACTIVE,213.96,353.47,60.002,1476111603,"274151322000052","219011344069620",28.78,35.20,0,332.43,391.64,183.7,175.4,0.716,837598.0,837598.0,4519,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111609,1106707.00
10/10/2016 11:00,2,5.727,ACTIVE,216.90,360.38,60.012,1476111603,"201051344000585","219011344069620",29.42,27.30,0,337.54,399.46,170.7,162.8,0.800,581710.6,581710.6,4535,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111610,1106708.00
10/10/2016 11:00,2,5.758,ACTIVE,215.54,358.28,59.996,1476111603,"201051344001230","219011344069620",29.16,29.00,0,333.33,399.46,170.0,162.1,0.795,574191.4,574191.4,4542,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111611,1106709.00
10/10/2016 11:00,2,5.764,ACTIVE,216.67,361.89,59.959,1476111603,"201051344000582","219011344069620",29.08,25.80,0,337.54,400.36,169.7,161.8,0.773,566956.2,566956.2,4531,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111612,1106710.00
10/10/2016 11:00,2,5.848,ACTIVE,215.77,359.78,59.991,1476111603,"201051344000955","219011344069620",29.14,28.00,0,334.24,400.06,172.6,164.7,0.809,581203.3,581203.3,4531,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111613,1106711.00
10/10/2016 11:00,2,4.336,ACTIVE,213.96,419.60,59.975,1476111603,"274151322000094","219011344069620",38.96,37.30,0,400.96,462.88,171.4,163.5,0.663,690553.4,690553.4,4606,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111614,1106712.00
10/10/2016 11:00,2,6.475,ACTIVE,218.93,367.00,59.981,1476111603,"201051344000579","219011344069620",29.24,27.30,0,338.44,410.88,191.7,183.1,0.897,586041.3,586041.3,4531,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111615,1106713.00
10/10/2016 11:00,2,5.770,ACTIVE,215.54,359.48,59.975,1476111603,"201051344000890","219011344069620",29.20,29.30,0,334.24,400.36,170.6,162.7,0.795,578442.1,578442.1,4530,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111616,1106714.00
10/10/2016 11:00,2,5.703,ACTIVE,216.22,360.38,60.007,1476111603,"201051344000438","219011344069620",29.70,27.80,0,338.14,400.66,171.7,163.8,0.809,579880.0,579880.0,4534,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111617,1106715.00
10/10/2016 11:00,2,5.729,ACTIVE,216.22,362.49,59.959,1476111603,"201051344000417","219011344069620",28.98,30.30,0,335.44,399.46,168.2,160.5,0.809,570665.9,570665.9,4542,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111618,1106716.00
10/10/2016 11:00,2,6.283,ACTIVE,213.51,354.37,59.975,1476111603,"274151322000083","219011344069620",28.33,39.30,0,332.43,389.54,180.1,171.9,0.725,829917.1,829917.1,4523,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111619,1106717.00
10/10/2016 11:00,2,6.693,ACTIVE,214.87,378.72,59.959,1476111603,"274151322000076","219011344069620",29.34,35.80,0,333.33,395.25,198.9,190.1,0.791,886206.4,886206.4,4528,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111620,1106718.00
10/10/2016 11:00,2,6.545,ACTIVE,217.80,365.49,59.959,1476111603,"201051344000868","219011344069620",28.84,25.80,0,336.64,409.98,191.1,182.5,0.871,570174.8,570174.8,4538,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111620,1106719.00
10/10/2016 11:00,2,6.635,ACTIVE,213.74,360.08,59.975,1476111603,"274151322000095","219011344069620",29.02,43.00,0,331.53,392.25,194.9,186.2,0.738,877250.8,877250.8,4533,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111621,1106720.00
10/10/2016 11:00,2,6.600,ACTIVE,218.71,360.99,59.981,1476111603,"201051344000988","219011344069620",18.81,24.50,0,339.95,391.34,125.8,119.5,0.575,545167.6,545167.6,4531,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111622,1106721.00
10/10/2016 11:00,2,5.840,ACTIVE,216.45,360.38,59.938,1476111603,"201051344001025","219011344069620",29.20,27.50,0,338.44,400.66,172.6,164.6,0.791,580207.8,580207.8,4528,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111623,1106722.00
10/10/2016 11:00,2,6.496,ACTIVE,219.16,367.60,59.981,1476111603,"201051344000458","219011344069620",29.20,27.00,0,338.44,410.88,192.0,183.4,0.928,577640.2,577640.2,4542,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111624,1106723.00
10/10/2016 11:00,2,6.521,ACTIVE,219.39,368.20,59.975,1476111603,"201051344000853","219011344069620",29.16,25.50,0,342.35,412.08,192.6,184.0,0.893,576914.7,576914.7,4546,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111625,1106724.00
10/10/2016 11:00,2,5.777,ACTIVE,215.77,360.99,59.986,1476111603,"201051344000685","219011344069620",29.16,27.00,0,335.74,399.76,170.7,162.8,0.818,579012.1,579012.1,4540,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111626,1106725.00
10/10/2016 11:00,2,5.736,ACTIVE,216.67,360.08,59.944,1476111603,"201051344000917","219011344069620",29.42,26.80,0,337.54,400.66,170.8,162.9,0.809,575907.7,575907.7,4533,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111627,1106726.00
10/10/2016 11:00,2,5.773,ACTIVE,215.77,360.38,60.007,1476111603,"201051344001145","219011344069620",29.02,26.50,0,338.44,399.76,169.8,161.9,0.782,581169.1,581169.1,4539,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111628,1106727.00
10/10/2016 11:00,2,5.863,ACTIVE,216.90,359.78,60.012,1476111603,"201051344000651","219011344069620",29.14,25.00,0,337.24,400.36,173.1,165.1,0.795,574408.9,574408.9,4529,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111629,1106728.00
10/10/2016 11:00,2,6.301,ACTIVE,213.29,351.97,59.986,1476111603,"274151322000088","219011344069620",27.19,34.30,0,333.63,388.04,173.5,165.5,0.645,798349.0,798349.0,4514,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111629,1106729.00
10/10/2016 11:00,2,4.273,ACTIVE,214.64,436.43,60.007,1476111603,"274151322000068","219011344069620",39.60,35.60,0,406.97,467.39,170.8,163.0,0.658,691172.9,691172.9,4610,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111630,1106730.00
10/10/2016 11:00,2,5.734,ACTIVE,216.45,358.58,60.012,1476111603,"201051344001135","219011344069620",29.56,26.30,0,334.84,400.06,171.7,163.8,0.818,570517.5,570517.5,4525,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111631,1106731.00
