ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 11:00,2,6.520,ACTIVE,217.13,365.19,59.981,1476111603,"201051344000594","219011344069620",29.00,29.50,0,336.04,407.27,191.5,182.9,0.884,582104.7,582104.7,4534,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111632,1106732.00
10/10/2016 11:00,2,5.869,ACTIVE,216.90,360.69,59.986,1476111603,"201051344001203","219011344069620",29.36,27.00,0,336.64,400.96,174.5,166.5,0.822,578792.9,578792.9,4536,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111633,1106733.00
10/10/2016 11:00,2,6.336,ACTIVE,214.19,352.27,59.981,1476111603,"274151322000054","219011344069620",27.37,35.60,0,333.03,389.84,175.6,167.5,0.672,814691.5,814691.5,4512,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111634,1106734.00
10/10/2016 11:00,2,6.516,ACTIVE,218.03,365.49,59.996,1476111603,"201051344000867","219011344069620",28.88,28.80,0,336.34,408.18,190.6,182.0,0.862,569259.5,569259.5,4540,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111635,1106735.00
10/10/2016 11:00,2,5.816,ACTIVE,216.67,363.69,59.986,1476111603,"201051344001093","219011344069620",29.52,26.30,0,336.94,400.66,174.0,166.0,0.787,575217.8,575217.8,4541,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111636,1106736.00
10/10/2016 11:00,2,6.531,ACTIVE,218.48,365.80,59.959,1476111603,"201051344000900","219011344069620",29.42,25.80,0,336.64,411.78,194.5,185.8,0.884,586137.5,586137.5,4547,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111637,1106737.00
10/10/2016 11:00,2,6.475,ACTIVE,218.26,365.49,59.959,1476111603,"201051344000648","219011344069620",29.04,25.50,0,338.14,411.48,190.5,181.9,0.866,574637.5,574637.5,4535,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111638,1106738.00
10/10/2016 11:00,2,6.465,ACTIVE,218.71,365.80,59.986,1476111603,"201051344000569","219011344069620",29.26,26.80,0,337.84,410.88,191.7,183.1,0.893,586065.1,586065.1,4535,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111639,1106739.00
10/10/2016 11:00,2,6.502,ACTIVE,218.93,367.60,60.007,1476111603,"201051344000983","219011344069620",29.42,26.30,0,336.94,412.08,193.7,185.0,0.910,578716.8,578716.8,4544,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111640,1106740.00
10/10/2016 11:00,2,6.490,ACTIVE,219.16,367.60,59.996,1476111603,"201051344001158","219011344069620",28.96,26.00,0,338.14,410.88,190.3,181.8,0.888,570011.0,570011.0,4538,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111641,1106741.00
10/10/2016 11:00,2,6.416,ACTIVE,218.71,366.70,59.986,1476111603,"201051344000576","219011344069620",29.50,26.30,0,337.84,411.78,191.7,183.1,0.893,577614.2,577614.2,4549,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111641,1106742.00
10/10/2016 11:00,2,6.219,ACTIVE,213.96,362.19,59.970,1476111603,"274151322000087","219011344069620",27.31,40.20,0,333.33,387.14,172.1,164.2,0.663,786583.7,786583.7,4562,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476111642,1106743.00
10/10/2016 11:15,2,7.053,ACTIVE,219.39,367.30,60.007,1476112503,"201051344000645","219011344069620",28.11,27.80,0,343.25,414.19,200.8,191.9,0.902,577121.6,577121.6,4544,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112505,1106744.00
10/10/2016 11:15,2,6.643,ACTIVE,214.19,359.18,59.954,1476112503,"274151322000085","219011344069620",26.76,37.00,0,337.54,389.54,179.9,171.8,0.689,814068.9,814068.9,4513,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112506,1106745.00
10/10/2016 11:15,2,6.881,ACTIVE,218.48,366.10,60.012,1476112503,"201051344000633","219011344069620",28.71,28.80,0,336.94,412.38,199.9,191.0,0.946,568807.7,568807.7,4542,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112507,1106746.00
10/10/2016 11:15,2,6.850,ACTIVE,219.39,369.10,59.996,1476112503,"201051344000469","219011344069620",29.12,26.50,0,342.35,414.79,201.8,192.9,0.955,571494.8,571494.8,4544,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112507,1106747.00
10/10/2016 11:15,2,6.104,ACTIVE,215.77,358.88,60.007,1476112503,"201051344000646","219011344069620",29.04,30.50,0,336.94,403.67,179.5,171.3,0.844,571400.7,571400.7,4531,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112508,1106748.00
10/10/2016 11:15,2,6.709,ACTIVE,214.41,375.71,59.996,1476112503,"274151322000052","219011344069620",28.45,37.30,0,331.83,393.75,193.4,184.8,0.760,837643.0,837643.0,4520,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112509,1106749.00
10/10/2016 11:15,2,6.084,ACTIVE,217.13,364.29,59.949,1476112503,"201051344000585","219011344069620",29.30,28.30,0,336.04,402.16,180.4,172.2,0.840,581752.5,581752.5,4536,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112510,1106750.00
10/10/2016 11:15,2,6.043,ACTIVE,215.77,360.08,59.991,1476112503,"201051344001230","219011344069620",29.26,30.50,0,332.73,402.46,179.1,170.9,0.844,574233.1,574233.1,4543,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112511,1106751.00
10/10/2016 11:15,2,6.053,ACTIVE,217.13,363.09,59.933,1476112503,"201051344000582","219011344069620",29.24,27.00,0,336.94,403.97,179.3,171.2,0.818,566997.9,566997.9,4532,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112512,1106752.00
10/10/2016 11:15,2,6.146,ACTIVE,216.00,361.29,60.007,1476112503,"201051344000955","219011344069620",29.16,29.00,0,337.84,403.37,181.4,173.2,0.862,581245.4,581245.4,4532,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112513,1106753.00
10/10/2016 11:15,2,4.500,ACTIVE,214.41,442.74,59.991,1476112503,"274151322000094","219011344069620",39.54,39.00,0,396.75,460.78,179.9,171.7,0.694,690595.1,690595.1,4607,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112514,1106754.00
10/10/2016 11:15,2,6.797,ACTIVE,219.61,365.80,59.975,1476112503,"201051344000579","219011344069620",29.22,28.80,0,342.95,414.19,201.0,192.1,0.941,586088.2,586088.2,4532,0,0,0,L,1122011218,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112515,1106755.00
10/10/2016 11:15,2,6.158,ACTIVE,215.77,360.38,60.002,1476112503,"201051344000890","219011344069620",28.96,31.50,0,337.84,403.07,180.6,172.4,0.835,578484.0,578484.0,4531,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112516,1106756.00
10/10/2016 11:15,2,6.068,ACTIVE,216.67,359.78,60.018,1476112503,"201051344000438","219011344069620",29.46,28.80,0,337.24,403.67,181.1,172.9,0.862,579922.0,579922.0,4535,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112517,1106757.00
10/10/2016 11:15,2,6.154,ACTIVE,216.22,361.59,59.949,1476112503,"201051344000417","219011344069620",28.47,32.00,0,337.24,402.16,177.3,169.2,0.835,570707.0,570707.0,4543,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112518,1106758.00
10/10/2016 11:15,2,6.621,ACTIVE,213.96,353.47,59.959,1476112503,"274151322000083","219011344069620",28.29,42.00,0,332.13,392.25,189.6,181.1,0.760,829961.2,829961.2,4524,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112519,1106759.00
10/10/2016 11:15,2,7.094,ACTIVE,215.09,365.19,59.991,1476112503,"274151322000076","219011344069620",29.18,37.80,0,337.54,397.66,209.5,200.3,0.818,886255.2,886255.2,4529,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112519,1106760.00
10/10/2016 11:15,2,6.848,ACTIVE,218.03,367.00,60.007,1476112503,"201051344000868","219011344069620",29.00,28.00,0,336.34,412.38,201.1,192.2,0.915,570221.6,570221.6,4539,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112520,1106761.00
10/10/2016 11:15,2,7.041,ACTIVE,213.74,361.89,60.012,1476112503,"274151322000095","219011344069620",28.78,44.30,0,330.93,395.85,205.3,196.2,0.773,877298.5,877298.5,4534,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112521,1106762.00
10/10/2016 11:15,2,6.949,ACTIVE,219.61,363.39,59.981,1476112503,"201051344000988","219011344069620",18.77,25.30,0,343.25,393.45,132.1,125.6,0.605,545198.2,545198.2,4532,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112522,1106763.00
10/10/2016 11:15,2,6.199,ACTIVE,216.90,362.19,59.996,1476112503,"201051344001025","219011344069620",29.12,29.30,0,337.84,403.97,182.8,174.5,0.831,580250.3,580250.3,4529,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112523,1106764.00
10/10/2016 11:15,2,6.910,ACTIVE,218.93,367.30,59.996,1476112503,"201051344000458","219011344069620",28.88,28.50,0,338.74,414.49,202.1,193.1,0.955,577687.1,577687.1,4543,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112524,1106765.00
10/10/2016 11:15,2,6.900,ACTIVE,219.84,367.90,59.981,1476112503,"201051344000853","219011344069620",29.04,27.00,0,342.05,415.09,202.8,193.9,0.937,576961.9,576961.9,4547,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112525,1106766.00
10/10/2016 11:15,2,6.176,ACTIVE,215.77,362.19,59.975,1476112503,"201051344000685","219011344069620",28.92,29.00,0,336.94,402.77,180.9,172.7,0.871,579054.0,579054.0,4541,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112526,1106767.00
10/10/2016 11:15,2,6.133,ACTIVE,216.90,362.19,60.018,1476112503,"201051344000917","219011344069620",29.00,28.00,0,336.94,403.07,180.0,171.8,0.831,575949.5,575949.5,4534,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112527,1106768.00
10/10/2016 11:15,2,6.145,ACTIVE,215.77,361.59,59.981,1476112503,"201051344001145","219011344069620",28.86,28.80,0,337.84,402.77,179.6,171.4,0.831,581210.7,581210.7,4540,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112528,1106769.00
10/10/2016 11:15,2,6.250,ACTIVE,217.13,362.19,59.970,1476112503,"201051344000651","219011344069620",28.92,26.30,0,336.04,402.77,183.0,174.7,0.844,574451.3,574451.3,4530,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112528,1106770.00
10/10/2016 11:15,2,6.645,ACTIVE,213.96,356.78,59.975,1476112503,"274151322000088","219011344069620",27.06,35.60,0,333.03,390.44,181.9,173.7,0.685,798391.3,798391.3,4515,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112529,1106771.00
10/10/2016 11:15,2,4.396,ACTIVE,215.09,446.35,59.991,1476112503,"274151322000068","219011344069620",40.37,36.80,0,399.76,466.79,180.1,171.9,0.689,691214.8,691214.8,4611,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112530,1106772.00
10/10/2016 11:15,2,6.166,ACTIVE,216.67,360.38,59.922,1476112503,"201051344001135","219011344069620",28.90,27.80,0,337.54,403.37,180.6,172.4,0.844,570559.4,570559.4,4526,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112531,1106773.00
10/10/2016 11:15,2,6.850,ACTIVE,217.35,366.70,59.975,1476112503,"201051344000594","219011344069620",29.06,30.50,0,334.84,409.38,201.5,192.6,0.915,582151.6,582151.6,4535,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112532,1106774.00
10/10/2016 11:15,2,6.221,ACTIVE,217.13,361.89,59.949,1476112503,"201051344001203","219011344069620",29.22,29.00,0,336.94,404.57,184.1,175.8,0.862,578835.6,578835.6,4537,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112533,1106775.00
10/10/2016 11:15,2,6.650,ACTIVE,214.41,369.40,60.002,1476112503,"274151322000054","219011344069620",27.31,37.80,0,333.63,391.94,183.8,175.5,0.707,814734.3,814734.3,4513,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112534,1106776.00
10/10/2016 11:15,2,6.826,ACTIVE,218.48,365.80,59.981,1476112503,"201051344000867","219011344069620",28.98,30.00,0,336.34,411.78,200.3,191.4,0.910,569306.2,569306.2,4541,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112535,1106777.00
10/10/2016 11:15,2,6.137,ACTIVE,216.90,362.49,60.007,1476112503,"201051344001093","219011344069620",29.50,28.30,0,336.64,403.67,183.3,175.0,0.835,575260.4,575260.4,4542,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112536,1106778.00
10/10/2016 11:15,2,6.879,ACTIVE,218.71,367.90,59.938,1476112503,"201051344000900","219011344069620",29.40,27.80,0,337.24,415.09,204.8,195.7,0.919,586185.2,586185.2,4548,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112537,1106779.00
10/10/2016 11:15,2,6.832,ACTIVE,218.71,368.20,59.933,1476112503,"201051344000648","219011344069620",29.00,27.00,0,340.55,414.79,200.7,191.8,0.915,574684.2,574684.2,4536,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112538,1106780.00
10/10/2016 11:15,2,6.914,ACTIVE,219.16,369.70,59.996,1476112503,"201051344000569","219011344069620",28.82,28.00,0,342.05,414.49,201.8,192.9,0.932,586112.1,586112.1,4536,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112539,1106781.00
10/10/2016 11:15,2,6.842,ACTIVE,219.16,367.30,59.975,1476112503,"201051344000983","219011344069620",29.36,27.30,0,339.65,415.39,203.4,194.4,0.950,578764.1,578764.1,4545,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112540,1106782.00
10/10/2016 11:15,2,6.891,ACTIVE,219.39,368.20,59.991,1476112503,"201051344001158","219011344069620",28.69,27.00,0,341.75,413.89,200.1,191.2,0.932,570057.5,570057.5,4539,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112541,1106783.00
10/10/2016 11:15,2,6.896,ACTIVE,218.93,367.90,59.981,1476112503,"201051344000576","219011344069620",28.86,28.00,0,342.05,414.79,201.6,192.6,0.932,577661.1,577661.1,4550,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112542,1106784.00
10/10/2016 11:15,2,6.609,ACTIVE,214.19,365.80,59.970,1476112503,"274151322000087","219011344069620",26.86,42.80,0,333.63,389.84,179.8,171.6,0.689,786625.8,786625.8,4563,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476112543,1106785.00
10/10/2016 11:30,2,7.281,ACTIVE,220.06,367.60,60.034,1476113403,"201051344000645","219011344069620",28.35,29.80,0,337.24,416.29,208.9,199.7,0.950,577170.7,577170.7,4545,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113405,1106786.00
10/10/2016 11:30,2,6.957,ACTIVE,215.54,366.40,59.996,1476113403,"274151322000085","219011344069620",26.40,38.00,0,337.24,392.85,185.8,177.4,0.698,814112.5,814112.5,4514,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113405,1106787.00
10/10/2016 11:30,2,7.113,ACTIVE,219.16,368.50,59.986,1476113403,"201051344000633","219011344069620",28.77,30.00,0,336.04,415.39,207.2,198.0,0.972,568856.4,568856.4,4543,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113406,1106788.00
10/10/2016 11:30,2,7.094,ACTIVE,220.52,369.70,60.012,1476113403,"201051344000469","219011344069620",29.16,27.50,0,337.84,416.89,209.6,200.3,0.968,571544.0,571544.0,4545,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113407,1106789.00
10/10/2016 11:30,2,6.410,ACTIVE,216.90,364.29,59.949,1476113403,"201051344000646","219011344069620",28.88,31.50,0,331.23,405.47,187.7,179.2,0.871,571444.5,571444.5,4532,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113408,1106790.00
10/10/2016 11:30,2,6.975,ACTIVE,215.32,376.62,59.991,1476113403,"274151322000052","219011344069620",28.41,39.50,0,336.34,395.55,200.6,191.7,0.760,837690.0,837690.0,4521,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113409,1106791.00
10/10/2016 11:30,2,6.387,ACTIVE,218.26,364.89,60.023,1476113403,"201051344000585","219011344069620",29.24,29.80,0,336.04,404.57,189.2,180.6,0.879,581796.7,581796.7,4537,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113410,1106792.00
10/10/2016 11:30,2,6.428,ACTIVE,216.90,363.39,59.996,1476113403,"201051344001230","219011344069620",28.73,31.80,0,333.03,405.47,186.9,178.5,0.888,574276.9,574276.9,4544,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113411,1106793.00
10/10/2016 11:30,2,6.461,ACTIVE,218.48,365.49,59.965,1476113403,"201051344000582","219011344069620",28.53,27.80,0,332.73,405.77,186.7,178.2,0.849,567041.6,567041.6,4533,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113412,1106794.00
10/10/2016 11:30,2,6.490,ACTIVE,217.13,364.29,59.970,1476113403,"201051344000955","219011344069620",28.78,31.00,0,332.73,405.77,189.2,180.7,0.893,581289.7,581289.7,4533,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113413,1106795.00
10/10/2016 11:30,2,4.643,ACTIVE,215.32,426.21,60.012,1476113403,"274151322000094","219011344069620",39.70,41.30,0,398.56,464.08,185.5,177.1,0.716,690638.7,690638.7,4608,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113414,1106796.00
10/10/2016 11:30,2,7.141,ACTIVE,220.74,367.30,59.996,1476113403,"201051344000579","219011344069620",28.92,30.00,0,338.14,416.29,209.1,199.8,0.972,586137.2,586137.2,4533,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113414,1106797.00
10/10/2016 11:30,2,6.488,ACTIVE,217.13,362.19,59.954,1476113403,"201051344000890","219011344069620",28.65,32.40,0,331.53,405.77,188.2,179.8,0.875,578528.0,578528.0,4532,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113415,1106798.00
10/10/2016 11:30,2,6.443,ACTIVE,217.58,365.80,59.970,1476113403,"201051344000438","219011344069620",28.96,30.00,0,332.43,406.07,188.9,180.4,0.879,579966.2,579966.2,4536,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113416,1106799.00
10/10/2016 11:30,2,6.426,ACTIVE,217.35,364.89,60.012,1476113403,"201051344000417","219011344069620",28.47,32.40,0,333.33,404.57,185.2,176.8,0.866,570750.2,570750.2,4544,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113417,1106800.00
10/10/2016 11:30,2,6.891,ACTIVE,214.64,372.11,60.007,1476113403,"274151322000083","219011344069620",28.19,43.80,0,331.83,395.25,196.5,187.8,0.795,830007.3,830007.3,4525,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113418,1106801.00
10/10/2016 11:30,2,7.449,ACTIVE,216.00,379.92,59.970,1476113403,"274151322000076","219011344069620",28.71,40.20,0,335.74,400.06,216.4,206.9,0.857,886306.2,886306.2,4530,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113419,1106802.00
10/10/2016 11:30,2,7.264,ACTIVE,218.71,367.90,59.970,1476113403,"201051344000868","219011344069620",28.45,29.30,0,336.04,415.99,209.1,199.9,0.941,570270.5,570270.5,4540,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113420,1106803.00
10/10/2016 11:30,2,7.312,ACTIVE,214.41,357.38,59.975,1476113403,"274151322000095","219011344069620",28.82,46.40,0,330.63,398.86,213.2,203.8,0.795,877348.4,877348.4,4535,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113421,1106804.00
10/10/2016 11:30,2,7.320,ACTIVE,220.29,363.69,60.002,1476113403,"201051344000988","219011344069620",18.51,26.80,0,339.04,395.25,137.2,130.5,0.632,545230.2,545230.2,4533,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113422,1106805.00
10/10/2016 11:30,2,6.564,ACTIVE,217.80,364.29,60.002,1476113403,"201051344001025","219011344069620",28.73,30.30,0,332.73,405.17,190.9,182.3,0.862,580294.9,580294.9,4530,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113423,1106806.00
10/10/2016 11:30,2,7.178,ACTIVE,220.29,370.60,60.007,1476113403,"201051344000458","219011344069620",28.86,30.00,0,336.94,416.89,209.8,200.6,0.972,577736.3,577736.3,4544,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113423,1106807.00
10/10/2016 11:30,2,6.387,ACTIVE,216.67,362.19,60.023,1476113403,"201051344000685","219011344069620",29.12,30.30,0,333.03,404.87,188.3,179.9,0.919,579098.1,579098.1,4542,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113426,1106808.00
10/10/2016 11:30,2,6.340,ACTIVE,218.03,363.99,59.954,1476113403,"201051344000917","219011344069620",29.28,29.50,0,335.14,404.57,188.0,179.5,0.897,575993.5,575993.5,4535,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113427,1106809.00
10/10/2016 11:30,2,6.432,ACTIVE,217.13,362.49,59.996,1476113403,"201051344001145","219011344069620",28.71,29.30,0,331.83,404.87,187.1,178.6,0.857,581254.5,581254.5,4541,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113428,1106810.00
10/10/2016 11:30,2,6.562,ACTIVE,218.26,364.89,60.002,1476113403,"201051344000651","219011344069620",28.73,28.00,0,336.34,409.08,190.8,182.2,0.871,574496.0,574496.0,4531,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113429,1106811.00
10/10/2016 11:30,2,6.965,ACTIVE,214.87,370.00,59.970,1476113403,"274151322000088","219011344069620",26.60,36.50,0,336.64,393.15,187.6,179.1,0.720,798435.4,798435.4,4516,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113430,1106812.00
10/10/2016 11:30,2,4.670,ACTIVE,215.77,429.52,60.002,1476113403,"274151322000068","219011344069620",39.60,37.50,0,399.16,468.29,187.7,179.3,0.703,691258.8,691258.8,4612,0,0,0,L,1151911521,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113430,1106813.00
10/10/2016 11:30,2,6.488,ACTIVE,218.03,363.09,59.991,1476113403,"201051344001135","219011344069620",28.61,28.50,0,333.03,405.17,188.0,179.6,0.871,570603.4,570603.4,4527,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113431,1106814.00
10/10/2016 11:30,2,7.184,ACTIVE,218.26,367.90,60.012,1476113403,"201051344000594","219011344069620",28.71,31.80,0,334.84,415.99,208.8,199.6,0.950,582200.7,582200.7,4536,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113432,1106815.00
10/10/2016 11:30,2,6.436,ACTIVE,218.03,363.39,59.981,1476113403,"201051344001203","219011344069620",29.50,29.80,0,336.64,406.07,192.2,183.6,0.906,578880.5,578880.5,4538,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113433,1106816.00
10/10/2016 11:30,2,6.947,ACTIVE,215.09,366.40,59.991,1476113403,"274151322000054","219011344069620",26.94,39.30,0,336.64,394.05,189.6,181.0,0.734,814778.9,814778.9,4514,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113434,1106817.00
10/10/2016 11:30,2,7.229,ACTIVE,219.16,369.40,59.996,1476113403,"201051344000867","219011344069620",28.41,32.00,0,336.34,415.09,208.1,198.9,0.941,569355.0,569355.0,4542,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113435,1106818.00
10/10/2016 11:30,2,6.453,ACTIVE,218.03,365.49,59.954,1476113403,"201051344001093","219011344069620",29.22,29.00,0,333.03,405.47,191.0,182.4,0.871,575305.0,575305.0,4543,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113436,1106819.00
10/10/2016 11:30,2,7.250,ACTIVE,219.61,369.10,59.965,1476113403,"201051344000900","219011344069620",28.96,28.00,0,337.54,417.49,212.8,203.5,0.955,586235.0,586235.0,4549,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113437,1106820.00
10/10/2016 11:30,2,7.240,ACTIVE,219.61,369.40,59.981,1476113403,"201051344000648","219011344069620",28.37,27.80,0,337.84,417.49,208.0,198.8,0.937,574733.0,574733.0,4537,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113438,1106821.00
10/10/2016 11:30,2,7.256,ACTIVE,220.29,368.80,59.965,1476113403,"201051344000569","219011344069620",28.55,28.80,0,336.94,416.59,209.7,200.5,0.977,586161.2,586161.2,4537,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113439,1106822.00
10/10/2016 11:30,2,7.100,ACTIVE,220.29,370.60,59.996,1476113403,"201051344000983","219011344069620",29.26,28.80,0,338.74,417.49,210.4,201.2,0.994,578813.5,578813.5,4546,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113440,1106823.00
10/10/2016 11:30,2,7.150,ACTIVE,220.52,371.21,60.002,1476113403,"201051344001158","219011344069620",28.63,28.30,0,338.44,415.99,207.2,198.1,0.968,570106.1,570106.1,4540,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113441,1106824.00
10/10/2016 11:30,2,7.182,ACTIVE,220.29,368.20,60.007,1476113403,"201051344000576","219011344069620",28.75,29.30,0,337.24,416.59,208.9,199.7,0.955,577710.1,577710.1,4551,0,0,0,L,1122011218,0,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113442,1106825.00
10/10/2016 11:30,2,6.893,ACTIVE,214.87,373.61,59.981,1476113403,"274151322000087","219011344069620",26.70,44.00,0,336.94,392.25,186.3,177.9,0.712,786669.4,786669.4,4564,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113442,1106826.00
10/10/2016 11:30,2,7.182,ACTIVE,220.74,371.21,59.986,1476113403,"201051344000853","219011344069620",29.00,28.00,0,342.05,416.59,210.9,201.6,0.972,577012.4,577012.4,4548,0,0,0,L,1122011218,1,125.85,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476113443,1106827.00
10/10/2016 11:45,2,7.461,ACTIVE,220.52,370.90,59.991,1476114304,"201051344000645","219011344069620",28.49,30.80,0,341.75,418.09,215.3,205.9,0.968,577221.3,577221.3,4546,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114305,1106828.00
10/10/2016 11:45,2,7.176,ACTIVE,215.32,352.87,59.986,1476114304,"274151322000085","219011344069620",26.00,40.00,0,336.64,394.05,188.8,180.4,0.734,814157.2,814157.2,4515,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114306,1106829.00
10/10/2016 11:45,2,7.387,ACTIVE,219.39,368.80,59.991,1476114304,"201051344000633","219011344069620",28.57,31.50,0,340.85,417.49,213.6,204.2,1.003,568906.6,568906.6,4544,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114307,1106830.00
10/10/2016 11:45,2,7.436,ACTIVE,220.52,370.00,59.959,1476114304,"201051344000469","219011344069620",28.61,28.00,0,340.85,419.00,215.4,206.0,1.003,571594.7,571594.7,4546,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114308,1106831.00
10/10/2016 11:45,2,6.648,ACTIVE,217.35,363.39,59.959,1476114304,"201051344000646","219011344069620",28.86,32.80,0,335.44,407.27,194.2,185.5,0.902,571490.0,571490.0,4533,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114309,1106832.00
10/10/2016 11:45,2,7.227,ACTIVE,215.32,359.78,59.970,1476114304,"274151322000052","219011344069620",28.17,41.30,0,335.44,397.66,206.2,197.0,0.809,837738.4,837738.4,4522,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114310,1106833.00
10/10/2016 11:45,2,6.613,ACTIVE,218.71,364.59,60.007,1476114304,"201051344000585","219011344069620",29.20,30.80,0,335.74,410.28,195.6,186.8,0.906,581842.5,581842.5,4538,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114311,1106834.00
10/10/2016 11:45,2,6.631,ACTIVE,217.13,363.99,59.981,1476114304,"201051344001230","219011344069620",28.75,33.30,0,336.34,407.57,192.9,184.3,0.902,574322.2,574322.2,4545,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114311,1106835.00
10/10/2016 11:45,2,6.699,ACTIVE,218.71,366.70,59.944,1476114304,"201051344000582","219011344069620",28.45,30.00,0,335.44,411.78,192.9,184.2,0.875,567087.0,567087.0,4534,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114312,1106836.00
10/10/2016 11:45,2,6.623,ACTIVE,217.58,364.89,59.975,1476114304,"201051344000955","219011344069620",28.98,32.60,0,336.94,407.27,194.5,185.8,0.906,581335.5,581335.5,4534,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114313,1106837.00
10/10/2016 11:45,2,4.756,ACTIVE,215.32,444.24,59.986,1476114304,"274151322000094","219011344069620",39.60,42.30,0,393.45,463.78,191.3,182.7,0.738,690683.7,690683.7,4609,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114314,1106838.00
10/10/2016 11:45,2,7.463,ACTIVE,220.74,373.31,59.991,1476114304,"201051344000579","219011344069620",28.49,31.50,0,340.55,418.09,215.4,205.9,0.999,586187.8,586187.8,4534,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114315,1106839.00
10/10/2016 11:45,2,6.680,ACTIVE,217.35,364.29,59.981,1476114304,"201051344000890","219011344069620",28.67,33.80,0,335.74,407.27,193.9,185.2,0.888,578573.6,578573.6,4533,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114316,1106840.00
10/10/2016 11:45,2,6.635,ACTIVE,218.26,367.00,59.996,1476114304,"201051344000438","219011344069620",28.90,32.20,0,336.34,407.27,194.2,185.5,0.906,580011.8,580011.8,4537,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114317,1106841.00
10/10/2016 11:45,2,6.531,ACTIVE,217.35,364.59,59.965,1476114304,"201051344000417","219011344069620",28.78,34.00,0,335.74,406.37,190.4,181.8,0.906,570795.0,570795.0,4545,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114318,1106842.00
10/10/2016 11:45,2,7.176,ACTIVE,214.64,356.18,59.949,1476114304,"274151322000083","219011344069620",27.79,46.40,0,335.74,396.15,201.9,192.9,0.809,830054.7,830054.7,4526,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114319,1106843.00
10/10/2016 11:45,2,7.672,ACTIVE,216.00,363.39,59.981,1476114304,"274151322000076","219011344069620",28.73,42.00,0,335.44,400.66,223.0,213.3,0.866,886358.8,886358.8,4531,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114320,1106844.00
10/10/2016 11:45,2,7.504,ACTIVE,218.93,370.30,59.991,1476114304,"201051344000868","219011344069620",28.19,30.50,0,338.14,418.39,214.2,204.8,0.968,570320.9,570320.9,4541,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114321,1106845.00
10/10/2016 11:45,2,7.619,ACTIVE,214.87,366.70,59.959,1476114304,"274151322000095","219011344069620",28.27,47.80,0,335.44,400.06,218.1,208.5,0.822,877399.8,877399.8,4536,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114322,1106846.00
10/10/2016 11:45,2,7.549,ACTIVE,220.29,363.39,59.965,1476114304,"201051344000988","219011344069620",18.45,27.50,0,342.35,395.85,141.2,134.3,0.658,545263.2,545263.2,4534,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114323,1106847.00
10/10/2016 11:45,2,6.752,ACTIVE,218.26,363.39,59.938,1476114304,"201051344001025","219011344069620",28.90,32.00,0,336.34,407.27,197.7,188.8,0.888,580341.2,580341.2,4531,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114324,1106848.00
10/10/2016 11:45,2,7.418,ACTIVE,220.52,371.21,59.954,1476114304,"201051344000458","219011344069620",28.78,31.30,0,341.75,418.70,216.1,206.7,1.008,577787.1,577787.1,4545,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114325,1106849.00
10/10/2016 11:45,2,7.463,ACTIVE,220.97,372.11,59.959,1476114304,"201051344000853","219011344069620",28.69,29.80,0,340.85,421.40,216.8,207.3,1.008,577062.5,577062.5,4549,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114326,1106850.00
10/10/2016 11:45,2,6.770,ACTIVE,217.13,363.09,59.938,1476114304,"201051344000685","219011344069620",28.43,32.00,0,336.34,406.67,194.8,186.1,0.950,579143.8,579143.8,4543,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114326,1106851.00
10/10/2016 11:45,2,6.727,ACTIVE,218.26,365.49,59.991,1476114304,"201051344000917","219011344069620",28.63,31.30,0,336.04,407.27,195.1,186.4,0.924,576039.2,576039.2,4536,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114327,1106852.00
10/10/2016 11:45,2,6.709,ACTIVE,218.71,366.40,59.933,1476114304,"201051344000651","219011344069620",29.00,28.80,0,337.54,411.48,196.9,188.2,0.884,574542.2,574542.2,4532,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114329,1106853.00
10/10/2016 11:45,2,7.160,ACTIVE,214.87,354.67,59.965,1476114304,"274151322000088","219011344069620",26.44,39.00,0,336.34,394.05,191.6,183.0,0.734,798480.6,798480.6,4517,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114330,1106854.00
10/10/2016 11:45,2,4.824,ACTIVE,216.22,443.64,59.965,1476114304,"274151322000068","219011344069620",39.42,38.40,0,396.45,468.89,192.1,183.5,0.742,691304.1,691304.1,4613,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114331,1106855.00
10/10/2016 11:45,2,6.799,ACTIVE,218.48,365.19,59.944,1476114304,"201051344001135","219011344069620",28.27,30.30,0,336.34,406.67,194.6,185.9,0.897,570649.2,570649.2,4528,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114332,1106856.00
10/10/2016 11:45,2,7.457,ACTIVE,218.48,367.60,59.965,1476114304,"201051344000594","219011344069620",28.61,33.00,0,335.14,417.79,216.0,206.6,0.986,582251.3,582251.3,4537,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114333,1106857.00
10/10/2016 11:45,2,6.744,ACTIVE,218.26,365.19,59.944,1476114304,"201051344001203","219011344069620",29.12,31.30,0,336.94,411.18,198.8,190.0,0.924,578927.1,578927.1,4539,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114334,1106858.00
10/10/2016 11:45,2,7.180,ACTIVE,215.09,357.08,59.965,1476114304,"274151322000054","219011344069620",26.68,41.30,0,335.14,395.55,193.8,185.1,0.751,814824.7,814824.7,4515,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114335,1106859.00
10/10/2016 11:45,2,7.467,ACTIVE,219.39,369.10,59.975,1476114304,"201051344000867","219011344069620",28.39,32.80,0,338.44,417.79,214.7,205.3,0.977,569405.3,569405.3,4543,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114336,1106860.00
10/10/2016 11:45,2,6.684,ACTIVE,218.71,366.10,59.944,1476114304,"201051344001093","219011344069620",29.20,30.30,0,335.74,411.18,197.6,188.8,0.893,575351.3,575351.3,4544,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114337,1106861.00
10/10/2016 11:45,2,7.580,ACTIVE,220.06,370.00,59.996,1476114304,"201051344000900","219011344069620",28.53,29.30,0,340.85,419.60,218.9,209.4,0.981,586286.6,586286.6,4550,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114338,1106862.00
10/10/2016 11:45,2,7.393,ACTIVE,219.84,372.41,59.981,1476114304,"201051344000648","219011344069620",28.65,28.30,0,340.85,419.30,214.4,205.0,0.981,574783.4,574783.4,4538,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114338,1106863.00
10/10/2016 11:45,2,7.457,ACTIVE,220.52,373.61,59.959,1476114304,"201051344000569","219011344069620",28.63,31.00,0,340.85,419.00,216.2,206.8,0.986,586212.0,586212.0,4538,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114339,1106864.00
10/10/2016 11:45,2,7.475,ACTIVE,220.74,372.41,59.970,1476114304,"201051344000983","219011344069620",28.75,30.00,0,340.85,419.30,217.4,208.0,0.994,578864.6,578864.6,4547,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114340,1106865.00
10/10/2016 11:45,2,7.428,ACTIVE,220.74,371.51,59.981,1476114304,"201051344001158","219011344069620",28.47,29.80,0,340.85,417.79,213.9,204.5,0.999,570156.3,570156.3,4541,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114341,1106866.00
10/10/2016 11:45,2,7.457,ACTIVE,220.52,370.90,60.007,1476114304,"201051344000576","219011344069620",28.47,29.50,0,341.15,418.39,214.9,205.5,0.981,577760.7,577760.7,4552,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114342,1106867.00
10/10/2016 11:45,2,7.180,ACTIVE,215.32,371.21,59.986,1476114304,"274151322000087","219011344069620",26.14,46.40,0,336.94,393.15,189.9,181.4,0.729,786714.2,786714.2,4565,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114343,1106868.00
10/10/2016 11:45,2,6.738,ACTIVE,217.13,363.99,59.975,1476114304,"201051344001145","219011344069620",28.41,31.30,0,336.04,406.07,193.7,185.0,0.888,581300.6,581300.6,4542,0,0,0,L,1122011218,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476114344,1106869.00
10/10/2016 12:00,2,7.777,ACTIVE,220.52,372.11,59.996,1476115204,"201051344000645","219011344069620",27.87,32.40,0,337.24,419.30,219.4,209.8,1.003,577273.1,577273.1,4547,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115205,1106870.00
10/10/2016 12:00,2,7.385,ACTIVE,215.32,354.67,59.975,1476115204,"274151322000085","219011344069620",25.68,41.30,0,331.83,394.65,192.0,183.4,0.725,814202.7,814202.7,4516,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115206,1106871.00
10/10/2016 12:00,2,7.611,ACTIVE,219.61,370.00,59.965,1476115204,"201051344000633","219011344069620",28.21,32.80,0,336.64,419.00,217.5,208.0,1.012,568958.1,568958.1,4545,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115207,1106872.00
10/10/2016 12:00,2,7.734,ACTIVE,220.97,369.10,59.996,1476115204,"201051344000469","219011344069620",28.07,29.80,0,337.54,419.60,219.7,210.1,1.012,571646.7,571646.7,4547,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115208,1106873.00
