ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 12:00,2,6.871,ACTIVE,217.58,365.49,60.002,1476115204,"201051344000646","219011344069620",28.63,34.00,0,330.03,408.78,199.0,190.1,0.941,571536.8,571536.8,4534,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115209,1106874.00
10/10/2016 12:00,2,7.445,ACTIVE,215.32,353.47,59.991,1476115204,"274151322000052","219011344069620",27.77,43.00,0,330.93,398.26,209.2,200.0,0.791,837787.9,837787.9,4523,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115210,1106875.00
10/10/2016 12:00,2,6.898,ACTIVE,218.93,367.60,59.954,1476115204,"201051344000585","219011344069620",28.77,32.20,0,336.64,412.68,200.7,191.8,0.928,581889.9,581889.9,4539,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115211,1106876.00
10/10/2016 12:00,2,6.855,ACTIVE,217.13,365.49,59.938,1476115204,"201051344001230","219011344069620",28.63,35.00,0,331.53,409.38,198.5,189.7,0.928,574369.0,574369.0,4546,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115212,1106877.00
10/10/2016 12:00,2,6.896,ACTIVE,218.93,367.00,59.996,1476115204,"201051344000582","219011344069620",28.57,31.00,0,336.04,414.19,199.6,190.7,0.897,567133.9,567133.9,4535,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115213,1106878.00
10/10/2016 12:00,2,6.916,ACTIVE,217.80,365.49,60.018,1476115204,"201051344000955","219011344069620",28.53,33.30,0,335.74,409.38,199.7,190.8,0.941,581382.5,581382.5,4535,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115214,1106879.00
10/10/2016 12:00,2,4.959,ACTIVE,215.54,440.34,59.991,1476115204,"274151322000094","219011344069620",38.98,43.80,0,393.45,463.48,195.1,186.4,0.769,690729.9,690729.9,4610,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115215,1106880.00
10/10/2016 12:00,2,7.635,ACTIVE,220.97,371.81,59.975,1476115204,"201051344000579","219011344069620",28.43,32.60,0,336.34,422.00,219.6,210.0,1.008,586239.7,586239.7,4535,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115215,1106881.00
10/10/2016 12:00,2,6.953,ACTIVE,217.58,365.80,60.012,1476115204,"201051344000890","219011344069620",28.43,34.80,0,333.33,408.78,200.1,191.2,0.910,578620.6,578620.6,4534,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115216,1106882.00
10/10/2016 12:00,2,6.924,ACTIVE,218.03,366.40,59.970,1476115204,"201051344000438","219011344069620",28.35,33.80,0,336.34,412.08,199.0,190.1,0.928,580058.8,580058.8,4538,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115217,1106883.00
10/10/2016 12:00,2,6.848,ACTIVE,217.58,364.59,59.933,1476115204,"201051344000417","219011344069620",28.19,35.60,0,336.04,407.57,195.4,186.7,0.919,570841.2,570841.2,4546,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115218,1106884.00
10/10/2016 12:00,2,7.482,ACTIVE,214.64,375.71,59.986,1476115204,"274151322000083","219011344069620",27.10,50.00,0,329.73,397.05,205.2,196.1,0.791,830103.3,830103.3,4527,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115219,1106885.00
10/10/2016 12:00,2,7.898,ACTIVE,216.45,379.62,59.975,1476115204,"274151322000076","219011344069620",28.43,44.30,0,332.13,401.26,227.3,217.5,0.884,886412.5,886412.5,4532,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115220,1106886.00
10/10/2016 12:00,2,7.793,ACTIVE,219.39,370.90,60.007,1476115204,"201051344000868","219011344069620",27.73,31.30,0,336.94,419.30,218.8,209.2,0.999,570372.7,570372.7,4542,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115221,1106887.00
10/10/2016 12:00,2,7.799,ACTIVE,215.09,374.21,59.996,1476115204,"274151322000095","219011344069620",28.13,50.40,0,330.33,400.96,222.1,212.5,0.826,877452.4,877452.4,4537,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115222,1106888.00
10/10/2016 12:00,2,7.729,ACTIVE,220.97,364.89,59.996,1476115204,"201051344000988","219011344069620",18.27,29.50,0,342.65,396.45,143.0,136.1,0.663,545296.9,545296.9,4535,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115223,1106889.00
10/10/2016 12:00,2,7.037,ACTIVE,218.26,366.10,60.007,1476115204,"201051344001025","219011344069620",28.61,32.80,0,336.34,412.38,204.0,195.0,0.915,580388.9,580388.9,4532,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115224,1106890.00
10/10/2016 12:00,2,7.660,ACTIVE,220.74,373.31,59.965,1476115204,"201051344000458","219011344069620",28.31,32.80,0,338.14,419.60,219.6,210.0,1.039,577839.0,577839.0,4546,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115224,1106891.00
10/10/2016 12:00,2,7.670,ACTIVE,221.42,373.31,59.996,1476115204,"201051344000853","219011344069620",28.43,31.00,0,340.85,422.60,221.1,211.4,1.016,577114.8,577114.8,4550,0,0,0,L,1122011218,0,126.07,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115225,1106892.00
10/10/2016 12:00,2,6.963,ACTIVE,217.13,364.29,60.012,1476115204,"201051344000685","219011344069620",28.27,33.80,0,333.33,408.18,199.2,190.3,0.950,579190.8,579190.8,4544,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115226,1106893.00
10/10/2016 12:00,2,6.900,ACTIVE,218.48,366.40,59.996,1476115204,"201051344000917","219011344069620",28.69,31.80,0,335.44,412.08,200.5,191.6,0.946,576086.3,576086.3,4537,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115227,1106894.00
10/10/2016 12:00,2,6.979,ACTIVE,217.35,363.99,59.928,1476115204,"201051344001145","219011344069620",27.99,32.60,0,336.34,408.18,197.8,189.0,0.902,581346.5,581346.5,4543,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115228,1106895.00
10/10/2016 12:00,2,6.930,ACTIVE,218.71,367.60,59.938,1476115204,"201051344000651","219011344069620",28.82,29.80,0,337.24,414.19,202.0,193.1,0.910,574589.9,574589.9,4533,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115229,1106896.00
10/10/2016 12:00,2,7.379,ACTIVE,215.09,350.47,59.981,1476115204,"274151322000088","219011344069620",26.04,41.00,0,331.53,394.65,194.7,186.0,0.729,798526.6,798526.6,4518,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115230,1106897.00
10/10/2016 12:00,2,5.023,ACTIVE,216.00,426.51,59.959,1476115204,"274151322000068","219011344069620",38.57,40.20,0,395.55,466.19,196.7,187.9,0.756,691350.6,691350.6,4614,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115231,1106898.00
10/10/2016 12:00,2,6.992,ACTIVE,218.26,364.59,59.981,1476115204,"201051344001135","219011344069620",28.21,32.00,0,335.44,411.78,199.6,190.7,0.919,570696.3,570696.3,4529,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115232,1106899.00
10/10/2016 12:00,2,7.633,ACTIVE,218.71,371.81,59.975,1476115204,"201051344000594","219011344069620",28.33,35.60,0,335.14,419.30,218.8,209.3,1.003,582303.1,582303.1,4538,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115232,1106900.00
10/10/2016 12:00,2,6.979,ACTIVE,218.48,366.40,59.996,1476115204,"201051344001203","219011344069620",28.84,32.60,0,336.64,413.89,203.9,194.9,0.955,578975.1,578975.1,4540,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115233,1106901.00
10/10/2016 12:00,2,7.449,ACTIVE,215.32,373.91,59.981,1476115204,"274151322000054","219011344069620",26.06,43.00,0,331.83,395.85,196.4,187.7,0.765,814871.2,814871.2,4516,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115234,1106902.00
10/10/2016 12:00,2,7.688,ACTIVE,219.84,372.41,60.002,1476115204,"201051344000867","219011344069620",27.99,34.80,0,336.94,418.39,218.0,208.5,0.990,569456.9,569456.9,4544,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115235,1106903.00
10/10/2016 12:00,2,6.938,ACTIVE,218.71,367.90,59.991,1476115204,"201051344001093","219011344069620",28.82,30.80,0,335.44,413.59,202.5,193.5,0.919,575398.9,575398.9,4545,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115236,1106904.00
10/10/2016 12:00,2,7.727,ACTIVE,220.29,371.81,59.991,1476115204,"201051344000900","219011344069620",28.59,31.30,0,336.64,420.80,223.6,213.9,1.003,586339.4,586339.4,4551,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115237,1106905.00
10/10/2016 12:00,2,7.719,ACTIVE,220.06,370.30,60.002,1476115204,"201051344000648","219011344069620",27.87,30.30,0,336.04,419.90,217.9,208.4,0.990,574834.9,574834.9,4539,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115238,1106906.00
10/10/2016 12:00,2,7.531,ACTIVE,220.74,371.51,59.975,1476115204,"201051344000569","219011344069620",28.78,32.20,0,338.74,419.90,219.5,209.9,1.012,586263.9,586263.9,4539,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115239,1106907.00
10/10/2016 12:00,2,7.699,ACTIVE,220.97,372.11,59.986,1476115204,"201051344000983","219011344069620",28.35,31.80,0,335.74,420.20,221.1,211.4,1.021,578916.9,578916.9,4548,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115240,1106908.00
10/10/2016 12:00,2,7.646,ACTIVE,220.97,372.11,59.986,1476115204,"201051344001158","219011344069620",28.01,31.00,0,340.85,419.60,216.9,207.4,0.999,570207.6,570207.6,4542,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115241,1106909.00
10/10/2016 12:00,2,7.688,ACTIVE,220.74,374.21,59.981,1476115204,"201051344000576","219011344069620",28.15,32.00,0,338.14,419.30,219.0,209.5,0.999,577812.5,577812.5,4553,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115242,1106910.00
10/10/2016 12:00,2,7.379,ACTIVE,215.09,371.81,59.986,1476115204,"274151322000087","219011344069620",25.84,47.80,0,332.13,395.25,192.8,184.2,0.738,786759.9,786759.9,4566,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476115242,1106911.00
10/10/2016 12:15,2,7.951,ACTIVE,221.19,371.21,59.981,1476116103,"201051344000645","219011344069620",27.67,34.00,0,340.85,421.70,222.8,213.1,1.003,577325.8,577325.8,4548,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116104,1106912.00
10/10/2016 12:15,2,7.598,ACTIVE,215.54,363.99,59.975,1476116103,"274151322000085","219011344069620",25.39,43.80,0,336.64,394.65,195.1,186.4,0.738,814248.9,814248.9,4517,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116105,1106913.00
10/10/2016 12:15,2,7.889,ACTIVE,220.29,370.60,59.975,1476116103,"201051344000633","219011344069620",27.77,34.50,0,339.95,419.60,221.8,212.2,1.034,569010.6,569010.6,4546,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116106,1106914.00
10/10/2016 12:15,2,7.760,ACTIVE,221.64,372.71,59.970,1476116103,"201051344000469","219011344069620",28.49,30.80,0,340.55,423.50,223.9,214.2,1.030,571699.8,571699.8,4548,0,0,0,L,1122011218,0,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116107,1106915.00
10/10/2016 12:15,2,7.119,ACTIVE,218.26,366.40,59.996,1476116103,"201051344000646","219011344069620",28.31,35.00,0,334.84,414.79,204.1,195.1,0.950,571585.0,571585.0,4535,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116108,1106916.00
10/10/2016 12:15,2,7.561,ACTIVE,215.77,367.30,59.965,1476116103,"274151322000052","219011344069620",27.77,44.80,0,334.84,398.56,212.6,203.2,0.795,837838.3,837838.3,4524,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116109,1106917.00
10/10/2016 12:15,2,7.160,ACTIVE,219.61,369.10,59.965,1476116103,"201051344000585","219011344069620",28.53,33.30,0,336.34,415.39,206.8,197.6,0.977,581938.6,581938.6,4540,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116109,1106918.00
10/10/2016 12:15,2,7.020,ACTIVE,218.03,366.70,59.975,1476116103,"201051344001230","219011344069620",28.73,35.60,0,335.14,410.28,203.9,194.9,0.950,574417.1,574417.1,4547,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116110,1106919.00
10/10/2016 12:15,2,7.086,ACTIVE,219.61,370.30,59.991,1476116103,"201051344000582","219011344069620",28.51,31.00,0,336.34,415.99,204.6,195.5,0.915,567182.2,567182.2,4536,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116111,1106920.00
10/10/2016 12:15,2,7.150,ACTIVE,218.26,365.49,59.954,1476116103,"201051344000955","219011344069620",28.27,34.80,0,336.34,413.89,204.5,195.5,0.959,581430.8,581430.8,4536,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116112,1106921.00
10/10/2016 12:15,2,5.191,ACTIVE,215.54,428.91,59.965,1476116103,"274151322000094","219011344069620",38.03,46.20,0,388.94,461.68,199.4,190.5,0.769,690777.0,690777.0,4611,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116113,1106922.00
10/10/2016 12:15,2,7.836,ACTIVE,221.87,373.31,59.975,1476116103,"201051344000579","219011344069620",28.13,35.00,0,340.55,423.81,223.1,213.4,1.034,586292.6,586292.6,4536,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116114,1106923.00
10/10/2016 12:15,2,7.189,ACTIVE,218.26,367.30,59.975,1476116103,"201051344000890","219011344069620",28.13,35.40,0,335.44,414.19,204.7,195.7,0.937,578668.9,578668.9,4535,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116115,1106924.00
10/10/2016 12:15,2,7.162,ACTIVE,218.93,368.20,59.975,1476116103,"201051344000438","219011344069620",28.13,34.80,0,336.64,415.09,203.9,194.9,0.946,580107.0,580107.0,4539,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116116,1106925.00
10/10/2016 12:15,2,6.934,ACTIVE,218.48,366.40,59.959,1476116103,"201051344000417","219011344069620",28.53,37.30,0,335.44,412.08,200.2,191.3,0.946,570888.5,570888.5,4547,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116117,1106926.00
10/10/2016 12:15,2,7.547,ACTIVE,214.87,377.82,59.959,1476116103,"274151322000083","219011344069620",27.33,50.80,0,335.44,397.96,208.9,199.7,0.835,830152.7,830152.7,4528,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116118,1106927.00
10/10/2016 12:15,2,7.984,ACTIVE,216.00,374.51,59.959,1476116103,"274151322000076","219011344069620",28.47,46.20,0,334.54,405.77,230.2,220.2,0.897,886467.1,886467.1,4533,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116119,1106928.00
10/10/2016 12:15,2,7.898,ACTIVE,220.06,370.30,59.965,1476116103,"201051344000868","219011344069620",27.89,32.80,0,341.15,421.10,223.0,213.3,1.003,570425.5,570425.5,4543,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116120,1106929.00
10/10/2016 12:15,2,8.014,ACTIVE,215.32,379.92,59.959,1476116103,"274151322000095","219011344069620",27.91,52.00,0,333.93,401.86,226.5,216.7,0.849,877506.1,877506.1,4538,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116121,1106930.00
10/10/2016 12:15,2,7.869,ACTIVE,221.87,367.60,59.954,1476116103,"201051344000988","219011344069620",18.23,30.80,0,342.65,397.66,145.4,138.4,0.654,545331.2,545331.2,4536,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116122,1106931.00
10/10/2016 12:15,2,7.189,ACTIVE,219.16,368.80,59.996,1476116103,"201051344001025","219011344069620",28.55,34.30,0,336.04,415.09,207.9,198.8,0.928,580438.1,580438.1,4533,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116123,1106932.00
10/10/2016 12:15,2,7.793,ACTIVE,221.87,373.91,59.959,1476116103,"201051344000458","219011344069620",28.35,33.80,0,341.15,423.20,223.7,214.0,1.039,577892.1,577892.1,4547,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116124,1106933.00
10/10/2016 12:15,2,7.852,ACTIVE,222.10,373.01,59.954,1476116103,"201051344000853","219011344069620",28.33,32.40,0,341.45,424.11,225.2,215.4,1.039,577168.2,577168.2,4551,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116125,1106934.00
10/10/2016 12:15,2,7.191,ACTIVE,217.80,367.00,59.970,1476116103,"201051344000685","219011344069620",28.15,34.50,0,334.24,413.29,205.1,196.0,0.972,579239.1,579239.1,4545,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116126,1106935.00
10/10/2016 12:15,2,7.195,ACTIVE,219.39,368.50,59.970,1476116103,"201051344000917","219011344069620",28.23,32.40,0,336.34,415.09,205.5,196.4,0.963,576134.9,576134.9,4538,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116127,1106936.00
10/10/2016 12:15,2,7.158,ACTIVE,218.26,365.49,59.954,1476116103,"201051344001145","219011344069620",28.05,33.30,0,336.34,413.29,203.3,194.3,0.924,581394.6,581394.6,4544,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116127,1106937.00
10/10/2016 12:15,2,7.203,ACTIVE,219.84,368.80,59.959,1476116103,"201051344000651","219011344069620",28.45,31.30,0,338.74,416.29,207.4,198.3,0.937,574638.9,574638.9,4534,0,0,0,L,1122011218,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116128,1106938.00
10/10/2016 12:15,2,7.574,ACTIVE,215.32,350.77,59.965,1476116103,"274151322000088","219011344069620",25.68,42.30,0,335.74,395.25,196.9,188.1,0.716,798573.4,798573.4,4519,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116129,1106939.00
10/10/2016 12:15,2,5.086,ACTIVE,216.22,420.80,59.970,1476116103,"274151322000068","219011344069620",38.96,42.50,0,387.74,465.89,199.8,190.9,0.765,691398.0,691398.0,4615,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116130,1106940.00
10/10/2016 12:15,2,7.066,ACTIVE,219.16,367.00,59.965,1476116103,"201051344001135","219011344069620",28.63,32.80,0,336.34,414.79,204.8,195.8,0.941,570744.7,570744.7,4530,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116131,1106941.00
10/10/2016 12:15,2,7.877,ACTIVE,219.61,372.11,59.970,1476116103,"201051344000594","219011344069620",27.93,37.30,0,337.54,420.80,222.8,213.1,1.012,582356.0,582356.0,4539,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116132,1106942.00
10/10/2016 12:15,2,7.170,ACTIVE,219.39,368.20,59.991,1476116103,"201051344001203","219011344069620",28.75,32.80,0,337.84,415.69,208.8,199.6,0.972,579024.5,579024.5,4541,0,0,0,L,1122011218,0,126.30,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116133,1106943.00
10/10/2016 12:15,2,7.549,ACTIVE,215.54,379.62,59.954,1476116103,"274151322000054","219011344069620",26.08,45.80,0,335.44,396.45,199.4,190.5,0.751,814918.5,814918.5,4517,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116134,1106944.00
10/10/2016 12:15,2,7.932,ACTIVE,220.52,369.40,59.981,1476116103,"201051344000867","219011344069620",27.71,35.80,0,341.75,419.60,222.6,212.9,1.008,569509.6,569509.6,4545,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116135,1106945.00
10/10/2016 12:15,2,7.090,ACTIVE,219.39,368.80,59.970,1476116103,"201051344001093","219011344069620",28.92,31.80,0,336.94,415.99,207.7,198.6,0.941,575448.0,575448.0,4546,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116136,1106946.00
10/10/2016 12:15,2,7.859,ACTIVE,221.19,373.01,59.970,1476116103,"201051344000900","219011344069620",28.67,32.80,0,339.04,421.70,228.0,218.1,1.003,586393.5,586393.5,4552,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116137,1106947.00
10/10/2016 12:15,2,7.844,ACTIVE,221.19,373.61,59.965,1476116103,"201051344000648","219011344069620",27.97,32.00,0,340.85,420.80,222.0,212.4,1.008,574887.5,574887.5,4540,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116138,1106948.00
10/10/2016 12:15,2,7.875,ACTIVE,221.64,373.61,59.933,1476116103,"201051344000569","219011344069620",28.17,33.30,0,340.25,420.80,224.5,214.8,1.025,586317.0,586317.0,4540,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116139,1106949.00
10/10/2016 12:15,2,7.863,ACTIVE,221.87,374.51,59.965,1476116103,"201051344000983","219011344069620",28.31,33.30,0,339.95,422.30,225.5,215.7,1.043,578970.3,578970.3,4549,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116139,1106950.00
10/10/2016 12:15,2,7.885,ACTIVE,221.87,372.71,59.938,1476116103,"201051344001158","219011344069620",27.73,33.30,0,340.25,422.30,221.3,211.6,1.021,570260.1,570260.1,4543,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116140,1106951.00
10/10/2016 12:15,2,7.889,ACTIVE,221.64,373.61,59.959,1476116103,"201051344000576","219011344069620",27.97,32.80,0,340.55,424.11,223.3,213.6,1.021,577865.4,577865.4,4554,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116141,1106952.00
10/10/2016 12:15,2,7.572,ACTIVE,215.54,366.10,59.965,1476116103,"274151322000087","219011344069620",25.64,49.30,0,336.04,394.65,196.6,187.8,0.720,786806.5,786806.5,4567,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476116142,1106953.00
10/10/2016 12:30,2,8.119,ACTIVE,220.52,371.81,60.018,1476117003,"201051344000645","219011344069620",27.61,34.80,0,340.55,423.20,226.9,217.1,1.021,577379.5,577379.5,4549,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117004,1106954.00
10/10/2016 12:30,2,7.689,ACTIVE,214.87,372.11,59.991,1476117003,"274151322000085","219011344069620",25.50,45.00,0,331.53,395.55,198.5,189.7,0.773,814296.0,814296.0,4518,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117005,1106955.00
10/10/2016 12:30,2,8.021,ACTIVE,219.39,372.71,59.991,1476117003,"201051344000633","219011344069620",27.85,36.00,0,335.44,420.50,226.2,216.4,1.056,569064.1,569064.1,4547,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117006,1106956.00
10/10/2016 12:30,2,8.012,ACTIVE,220.97,375.11,59.975,1476117003,"201051344000469","219011344069620",28.11,32.00,0,340.85,425.31,228.2,218.3,1.047,571753.9,571753.9,4549,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117007,1106957.00
10/10/2016 12:30,2,7.260,ACTIVE,216.90,363.39,59.970,1476117003,"201051344000646","219011344069620",28.37,35.60,0,332.43,414.49,208.4,199.2,0.999,571634.2,571634.2,4536,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117008,1106958.00
10/10/2016 12:30,2,7.680,ACTIVE,214.87,378.12,59.975,1476117003,"274151322000052","219011344069620",27.87,46.40,0,331.23,399.46,216.7,207.2,0.857,837889.6,837889.6,4525,0,0,0,L,1151911521,0,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117009,1106959.00
10/10/2016 12:30,2,7.314,ACTIVE,218.26,367.30,59.970,1476117003,"201051344000585","219011344069620",28.53,33.80,0,335.44,415.09,211.4,202.1,0.977,581988.4,581988.4,4541,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117010,1106960.00
10/10/2016 12:30,2,7.158,ACTIVE,216.22,364.89,59.965,1476117003,"201051344001230","219011344069620",28.77,36.30,0,330.63,411.78,208.3,199.2,0.981,574466.3,574466.3,4548,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117011,1106961.00
10/10/2016 12:30,2,7.326,ACTIVE,218.03,367.60,59.986,1476117003,"201051344000582","219011344069620",28.19,32.40,0,335.44,416.29,209.1,199.9,0.950,567231.5,567231.5,4537,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117011,1106962.00
10/10/2016 12:30,2,7.369,ACTIVE,216.90,364.89,59.991,1476117003,"201051344000955","219011344069620",27.95,35.80,0,331.83,412.08,208.6,199.4,0.986,581480.1,581480.1,4537,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117012,1106963.00
10/10/2016 12:30,2,5.260,ACTIVE,214.64,434.63,59.975,1476117003,"274151322000094","219011344069620",38.25,48.00,0,389.24,460.47,205.6,196.5,0.795,690825.1,690825.1,4612,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117013,1106964.00
10/10/2016 12:30,2,8.023,ACTIVE,221.19,374.51,59.981,1476117003,"201051344000579","219011344069620",28.01,36.00,0,340.55,425.01,227.6,217.7,1.052,586346.4,586346.4,4537,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117014,1106965.00
10/10/2016 12:30,2,7.346,ACTIVE,216.67,364.89,59.975,1476117003,"201051344000890","219011344069620",28.09,36.30,0,331.23,411.78,208.9,199.7,0.959,578718.2,578718.2,4536,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117015,1106966.00
10/10/2016 12:30,2,7.215,ACTIVE,217.58,365.80,59.981,1476117003,"201051344000438","219011344069620",28.53,35.20,0,336.04,414.49,208.6,199.4,0.972,580156.2,580156.2,4540,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117016,1106967.00
10/10/2016 12:30,2,7.195,ACTIVE,217.13,363.99,59.981,1476117003,"201051344000417","219011344069620",28.17,38.00,0,332.73,410.88,205.2,196.2,0.981,570936.9,570936.9,4548,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117017,1106968.00
10/10/2016 12:30,2,7.773,ACTIVE,213.96,355.88,59.975,1476117003,"274151322000083","219011344069620",27.08,53.00,0,331.53,398.86,212.9,203.6,0.849,830203.1,830203.1,4529,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117018,1106969.00
10/10/2016 12:30,2,8.186,ACTIVE,213.96,354.97,59.981,1476117003,"274151322000076","219011344069620",28.33,48.00,0,331.83,404.27,234.8,224.7,0.928,886522.7,886522.7,4534,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117019,1106970.00
10/10/2016 12:30,2,8.084,ACTIVE,218.26,369.40,60.002,1476117003,"201051344000868","219011344069620",27.77,33.30,0,336.64,422.00,227.4,217.6,1.030,570479.4,570479.4,4544,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117019,1106971.00
10/10/2016 12:30,2,8.121,ACTIVE,214.19,367.90,59.965,1476117003,"274151322000095","219011344069620",28.09,53.30,0,328.52,403.97,231.1,221.1,0.871,877560.8,877560.8,4539,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117020,1106972.00
10/10/2016 12:30,2,8.107,ACTIVE,220.97,367.90,59.975,1476117003,"201051344000988","219011344069620",18.05,31.80,0,342.95,401.26,148.3,141.2,0.685,545366.2,545366.2,4537,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117021,1106973.00
10/10/2016 12:30,2,7.416,ACTIVE,217.80,365.19,59.996,1476117003,"201051344001025","219011344069620",28.27,34.30,0,336.04,415.09,212.2,202.9,0.941,580488.2,580488.2,4534,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117022,1106974.00
10/10/2016 12:30,2,8.047,ACTIVE,220.74,373.61,59.970,1476117003,"201051344000458","219011344069620",28.03,35.20,0,337.84,424.71,228.3,218.4,1.065,577946.1,577946.1,4548,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117023,1106975.00
10/10/2016 12:30,2,8.018,ACTIVE,221.19,372.71,59.970,1476117003,"201051344000853","219011344069620",28.27,33.80,0,340.85,425.31,229.4,219.5,1.065,577222.5,577222.5,4552,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117024,1106976.00
10/10/2016 12:30,2,7.334,ACTIVE,216.45,364.29,60.002,1476117003,"201051344000685","219011344069620",28.19,35.00,0,333.33,411.18,209.3,200.1,0.972,579288.5,579288.5,4546,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117025,1106977.00
10/10/2016 12:30,2,7.355,ACTIVE,217.80,366.70,59.970,1476117003,"201051344000917","219011344069620",28.23,33.30,0,335.44,415.09,210.2,201.0,0.994,576184.4,576184.4,4539,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117026,1106978.00
10/10/2016 12:30,2,7.260,ACTIVE,216.67,364.29,59.986,1476117003,"201051344001145","219011344069620",28.35,34.50,0,332.43,412.68,208.5,199.3,0.946,581443.7,581443.7,4545,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117027,1106979.00
10/10/2016 12:30,2,7.391,ACTIVE,218.26,367.30,59.981,1476117003,"201051344000651","219011344069620",28.35,32.00,0,335.74,415.99,212.2,202.9,0.963,574688.9,574688.9,4535,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117028,1106980.00
10/10/2016 12:30,2,7.729,ACTIVE,214.19,376.62,59.954,1476117003,"274151322000088","219011344069620",25.64,43.80,0,332.13,395.85,200.6,191.7,0.760,798620.8,798620.8,4520,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117029,1106981.00
10/10/2016 12:30,2,5.123,ACTIVE,215.54,435.23,59.965,1476117003,"274151322000068","219011344069620",39.34,44.00,0,392.25,462.88,202.8,193.8,0.778,691446.3,691446.3,4616,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117030,1106982.00
10/10/2016 12:30,2,7.348,ACTIVE,217.80,366.10,59.959,1476117003,"201051344001135","219011344069620",28.21,33.30,0,336.04,414.49,209.9,200.7,0.972,570794.1,570794.1,4531,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117030,1106983.00
10/10/2016 12:30,2,7.980,ACTIVE,218.71,370.30,59.954,1476117003,"201051344000594","219011344069620",28.15,38.40,0,334.84,422.00,227.5,217.6,1.034,582409.7,582409.7,4540,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117031,1106984.00
10/10/2016 12:30,2,7.303,ACTIVE,218.26,367.60,60.007,1476117003,"201051344001203","219011344069620",28.88,33.30,0,336.04,416.29,213.6,204.2,0.994,579074.8,579074.8,4542,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117032,1106985.00
10/10/2016 12:30,2,7.732,ACTIVE,214.64,351.97,59.970,1476117003,"274151322000054","219011344069620",25.98,46.80,0,330.93,398.26,203.2,194.3,0.773,814966.6,814966.6,4518,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117033,1106986.00
10/10/2016 12:30,2,8.068,ACTIVE,219.61,370.30,59.938,1476117003,"201051344000867","219011344069620",27.79,36.50,0,336.34,421.10,227.1,217.3,1.025,569563.3,569563.3,4546,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117034,1106987.00
10/10/2016 12:30,2,7.297,ACTIVE,218.03,366.40,59.975,1476117003,"201051344001093","219011344069620",28.69,31.80,0,335.14,415.99,211.9,202.6,0.959,575497.9,575497.9,4547,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117035,1106988.00
10/10/2016 12:30,2,8.084,ACTIVE,220.29,372.71,59.975,1476117003,"201051344000900","219011344069620",28.45,33.80,0,336.94,425.61,232.8,222.7,1.039,586448.5,586448.5,4553,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117036,1106989.00
10/10/2016 12:30,2,8.053,ACTIVE,220.29,373.01,59.965,1476117003,"201051344000648","219011344069620",27.67,33.00,0,337.84,422.60,225.5,215.7,1.056,574940.9,574940.9,4541,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117037,1106990.00
10/10/2016 12:30,2,7.930,ACTIVE,220.52,370.60,59.975,1476117003,"201051344000569","219011344069620",28.43,34.80,0,336.04,423.81,227.9,218.1,1.056,586371.0,586371.0,4541,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117039,1106991.00
10/10/2016 12:30,2,8.057,ACTIVE,220.97,371.21,59.986,1476117003,"201051344000983","219011344069620",28.15,33.80,0,338.14,424.11,229.6,219.7,1.069,579024.6,579024.6,4550,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117039,1106992.00
10/10/2016 12:30,2,8.006,ACTIVE,220.29,370.90,59.981,1476117003,"201051344001158","219011344069620",27.83,34.50,0,338.14,423.81,225.5,215.7,1.052,570313.4,570313.4,4544,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117040,1106993.00
10/10/2016 12:30,2,8.088,ACTIVE,220.52,373.61,59.975,1476117003,"201051344000576","219011344069620",27.77,33.50,0,338.14,425.01,227.4,217.5,1.043,577919.2,577919.2,4555,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117041,1106994.00
10/10/2016 12:30,2,7.697,ACTIVE,214.41,353.77,59.981,1476117003,"274151322000087","219011344069620",25.62,51.30,0,331.23,395.25,199.6,190.7,0.756,786853.7,786853.7,4568,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117042,1106995.00
10/10/2016 12:45,2,8.117,ACTIVE,219.61,371.21,59.954,1476117903,"201051344000645","219011344069620",27.79,35.60,0,341.15,422.00,228.5,218.6,1.034,577434.1,577434.1,4550,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117904,1106996.00
10/10/2016 12:45,2,7.768,ACTIVE,213.74,377.82,59.975,1476117903,"274151322000085","219011344069620",25.41,46.00,0,332.13,395.85,199.9,191.0,0.760,814343.6,814343.6,4519,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117905,1106997.00
10/10/2016 12:45,2,8.203,ACTIVE,218.48,369.70,59.965,1476117903,"201051344000633","219011344069620",27.45,36.50,0,336.94,421.70,227.9,218.1,1.065,569118.5,569118.5,4548,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117906,1106998.00
10/10/2016 12:45,2,8.047,ACTIVE,219.84,372.11,59.970,1476117903,"201051344000469","219011344069620",28.27,32.80,0,339.95,423.50,230.2,220.3,1.065,571808.8,571808.8,4550,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117907,1106999.00
10/10/2016 12:45,2,7.459,ACTIVE,216.00,363.39,59.965,1476117903,"201051344000646","219011344069620",27.99,35.80,0,329.43,412.98,211.4,202.1,0.981,571684.3,571684.3,4537,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117908,1107000.00
10/10/2016 12:45,2,7.807,ACTIVE,213.96,352.27,59.986,1476117903,"274151322000052","219011344069620",27.57,47.80,0,330.63,400.36,217.8,208.3,0.849,837941.7,837941.7,4526,0,0,0,L,1151911521,0,122.01,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117909,1107001.00
10/10/2016 12:45,2,7.479,ACTIVE,217.58,366.40,59.965,1476117903,"201051344000585","219011344069620",28.31,34.30,0,334.84,411.48,214.3,204.9,1.003,582039.1,582039.1,4542,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117909,1107002.00
10/10/2016 12:45,2,7.387,ACTIVE,215.54,362.49,59.965,1476117903,"201051344001230","219011344069620",28.17,36.00,0,331.83,412.08,210.8,201.5,0.986,574516.2,574516.2,4549,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117910,1107003.00
10/10/2016 12:45,2,7.396,ACTIVE,217.35,367.00,59.970,1476117903,"201051344000582","219011344069620",28.27,33.30,0,333.93,413.29,211.7,202.4,0.963,567281.6,567281.6,4538,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117911,1107004.00
10/10/2016 12:45,2,7.410,ACTIVE,216.22,363.99,60.007,1476117903,"201051344000955","219011344069620",28.13,36.50,0,332.43,412.38,211.1,201.8,1.021,581530.2,581530.2,4538,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117912,1107005.00
10/10/2016 12:45,2,5.314,ACTIVE,213.74,429.22,59.965,1476117903,"274151322000094","219011344069620",38.29,47.80,0,389.54,463.18,206.2,197.0,0.800,690874.0,690874.0,4613,0,0,0,L,1151911521,0,122.01,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117913,1107006.00
10/10/2016 12:45,2,8.084,ACTIVE,220.06,371.81,59.954,1476117903,"201051344000579","219011344069620",28.07,36.30,0,340.55,422.90,229.6,219.7,1.061,586401.3,586401.3,4538,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117914,1107007.00
10/10/2016 12:45,2,7.484,ACTIVE,216.00,364.59,59.954,1476117903,"201051344000890","219011344069620",27.91,37.30,0,331.83,412.38,211.5,202.2,0.972,578768.3,578768.3,4537,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117915,1107008.00
10/10/2016 12:45,2,7.359,ACTIVE,216.67,368.50,59.965,1476117903,"201051344000438","219011344069620",28.29,35.80,0,333.33,412.68,210.8,201.6,1.008,580206.3,580206.3,4541,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117916,1107009.00
10/10/2016 12:45,2,7.352,ACTIVE,216.45,363.99,59.975,1476117903,"201051344000417","219011344069620",27.87,38.60,0,333.33,411.48,207.5,198.3,0.990,570986.1,570986.1,4549,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117917,1107010.00
10/10/2016 12:45,2,7.830,ACTIVE,212.83,378.72,59.933,1476117903,"274151322000083","219011344069620",27.12,53.30,0,329.73,398.56,214.8,205.4,0.853,830254.4,830254.4,4530,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117918,1107011.00
10/10/2016 12:45,2,8.316,ACTIVE,214.64,357.38,59.970,1476117903,"274151322000076","219011344069620",28.09,47.80,0,333.93,405.17,236.3,226.2,0.915,886579.3,886579.3,4535,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117919,1107012.00
10/10/2016 12:45,2,8.047,ACTIVE,218.48,369.70,59.970,1476117903,"201051344000868","219011344069620",28.15,33.80,0,334.84,421.70,229.4,219.5,1.047,570534.0,570534.0,4545,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117919,1107013.00
10/10/2016 12:45,2,8.289,ACTIVE,213.51,376.92,59.970,1476117903,"274151322000095","219011344069620",27.79,54.00,0,329.43,403.07,233.1,223.0,0.879,877616.3,877616.3,4540,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117920,1107014.00
10/10/2016 12:45,2,8.107,ACTIVE,220.06,365.80,59.928,1476117903,"201051344000988","219011344069620",18.23,32.20,0,341.45,399.16,149.7,142.6,0.676,545401.8,545401.8,4538,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117921,1107015.00
