ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 12:45,2,7.488,ACTIVE,217.13,365.80,59.970,1476117903,"201051344001025","219011344069620",28.45,35.40,0,334.54,412.98,215.7,206.3,0.994,580539.2,580539.2,4535,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117922,1107016.00
10/10/2016 12:45,2,8.113,ACTIVE,220.06,370.90,59.965,1476117903,"201051344000458","219011344069620",28.05,35.80,0,341.15,423.20,230.2,220.3,1.083,578001.1,578001.1,4549,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117923,1107017.00
10/10/2016 12:45,2,8.133,ACTIVE,220.52,375.11,59.970,1476117903,"201051344000853","219011344069620",28.15,34.30,0,340.25,422.90,231.7,221.7,1.078,577277.8,577277.8,4553,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117924,1107018.00
10/10/2016 12:45,2,7.465,ACTIVE,216.00,365.80,59.965,1476117903,"201051344000685","219011344069620",28.05,35.60,0,331.83,412.38,211.9,202.6,1.016,579338.8,579338.8,4547,0,0,0,L,1122011218,0,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117925,1107019.00
10/10/2016 12:45,2,7.461,ACTIVE,217.35,366.70,60.012,1476117903,"201051344000917","219011344069620",28.17,33.80,0,334.24,412.68,213.0,203.6,1.003,576234.8,576234.8,4540,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117926,1107020.00
10/10/2016 12:45,2,7.387,ACTIVE,216.00,365.19,59.959,1476117903,"201051344001145","219011344069620",28.21,35.20,0,333.33,412.38,210.9,201.7,0.972,581493.6,581493.6,4546,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117927,1107021.00
10/10/2016 12:45,2,7.393,ACTIVE,217.58,367.60,59.970,1476117903,"201051344000651","219011344069620",28.65,32.40,0,335.44,415.69,214.5,205.1,0.977,574739.8,574739.8,4536,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117928,1107022.00
10/10/2016 12:45,2,7.717,ACTIVE,213.74,377.82,59.959,1476117903,"274151322000088","219011344069620",25.86,44.80,0,331.53,396.15,202.0,193.0,0.760,798669.0,798669.0,4521,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117929,1107023.00
10/10/2016 12:45,2,5.352,ACTIVE,214.41,431.32,59.965,1476117903,"274151322000068","219011344069620",37.95,44.50,0,393.15,462.58,205.3,196.2,0.795,691495.4,691495.4,4617,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117930,1107024.00
10/10/2016 12:45,2,7.404,ACTIVE,216.90,363.99,59.954,1476117903,"201051344001135","219011344069620",28.37,34.50,0,331.53,412.38,212.7,203.3,0.977,570844.5,570844.5,4532,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117930,1107025.00
10/10/2016 12:45,2,8.098,ACTIVE,217.80,370.00,59.975,1476117903,"201051344000594","219011344069620",27.97,38.80,0,333.93,421.10,229.2,219.3,1.052,582464.5,582464.5,4541,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117931,1107026.00
10/10/2016 12:45,2,7.426,ACTIVE,217.58,364.59,59.981,1476117903,"201051344001203","219011344069620",28.77,33.80,0,335.74,413.89,216.4,207.0,1.012,579125.9,579125.9,4543,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117932,1107027.00
10/10/2016 12:45,2,7.854,ACTIVE,213.74,353.17,59.965,1476117903,"274151322000054","219011344069620",25.80,48.00,0,330.93,398.26,205.0,196.0,0.791,815015.4,815015.4,4519,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117933,1107028.00
10/10/2016 12:45,2,8.066,ACTIVE,218.71,368.50,59.970,1476117903,"201051344000867","219011344069620",28.03,38.00,0,336.34,420.80,228.9,219.0,1.039,569617.8,569617.8,4547,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117934,1107029.00
10/10/2016 12:45,2,7.324,ACTIVE,217.35,366.70,59.970,1476117903,"201051344001093","219011344069620",28.92,32.40,0,335.14,412.38,214.4,205.0,0.977,575548.6,575548.6,4548,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117935,1107030.00
10/10/2016 12:45,2,8.309,ACTIVE,219.39,371.21,59.959,1476117903,"201051344000900","219011344069620",27.91,34.50,0,339.34,423.20,234.8,224.7,1.043,586504.3,586504.3,4554,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117936,1107031.00
10/10/2016 12:45,2,8.047,ACTIVE,219.39,370.30,59.970,1476117903,"201051344000648","219011344069620",27.93,34.30,0,339.95,423.20,227.5,217.7,1.039,574995.3,574995.3,4542,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117937,1107032.00
10/10/2016 12:45,2,8.037,ACTIVE,219.84,371.51,59.991,1476117903,"201051344000569","219011344069620",28.25,35.60,0,338.44,423.20,229.8,219.8,1.043,586425.9,586425.9,4542,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117938,1107033.00
10/10/2016 12:45,2,8.211,ACTIVE,220.06,371.81,59.965,1476117903,"201051344000983","219011344069620",27.95,35.60,0,339.95,423.81,232.3,222.3,1.078,579079.8,579079.8,4551,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117939,1107034.00
10/10/2016 12:45,2,8.160,ACTIVE,220.06,371.21,59.949,1476117903,"201051344001158","219011344069620",27.61,34.50,0,340.25,422.00,228.2,218.3,1.030,570367.7,570367.7,4545,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117940,1107035.00
10/10/2016 12:45,2,8.107,ACTIVE,219.84,371.21,59.970,1476117903,"201051344000576","219011344069620",27.95,35.00,0,339.95,422.60,229.3,219.4,1.047,577973.8,577973.8,4556,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117940,1107036.00
10/10/2016 12:45,2,7.834,ACTIVE,213.74,376.01,59.959,1476117903,"274151322000087","219011344069620",25.37,53.00,0,331.23,395.25,201.2,192.3,0.765,786901.5,786901.5,4569,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476117941,1107037.00
10/10/2016 13:00,2,8.262,ACTIVE,220.29,373.01,59.975,1476118804,"201051344000645","219011344069620",27.35,36.30,0,340.85,421.70,228.8,218.9,1.025,577488.9,577488.9,4551,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118805,1107038.00
10/10/2016 13:00,2,7.861,ACTIVE,214.41,372.11,59.975,1476118804,"274151322000085","219011344069620",25.15,46.00,0,333.03,397.05,200.2,191.3,0.769,814391.4,814391.4,4520,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118806,1107039.00
10/10/2016 13:00,2,8.160,ACTIVE,219.16,370.60,60.002,1476118804,"201051344000633","219011344069620",27.67,36.50,0,339.65,422.00,228.7,218.8,1.069,569173.1,569173.1,4549,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118807,1107040.00
10/10/2016 13:00,2,8.203,ACTIVE,220.74,373.61,59.975,1476118804,"201051344000469","219011344069620",27.79,33.00,0,339.95,422.90,231.0,221.1,1.065,571863.9,571863.9,4551,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118808,1107041.00
10/10/2016 13:00,2,7.441,ACTIVE,217.13,367.30,59.970,1476118804,"201051344000646","219011344069620",28.17,36.30,0,334.24,413.89,212.3,203.0,0.994,571735.0,571735.0,4538,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118809,1107042.00
10/10/2016 13:00,2,7.893,ACTIVE,214.87,382.33,59.970,1476118804,"274151322000052","219011344069620",27.37,49.30,0,330.33,400.66,218.8,209.2,0.831,837994.0,837994.0,4527,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118810,1107043.00
10/10/2016 13:00,2,7.535,ACTIVE,218.26,367.60,59.996,1476118804,"201051344000585","219011344069620",28.23,34.50,0,334.54,415.09,215.3,205.9,1.003,582090.5,582090.5,4543,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118810,1107044.00
10/10/2016 13:00,2,7.322,ACTIVE,216.45,365.80,59.975,1476118804,"201051344001230","219011344069620",28.55,37.00,0,336.34,413.29,211.5,202.2,0.986,574566.8,574566.8,4550,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118811,1107045.00
10/10/2016 13:00,2,7.438,ACTIVE,218.26,367.30,59.975,1476118804,"201051344000582","219011344069620",28.25,33.00,0,334.54,417.49,212.6,203.3,0.963,567332.4,567332.4,4539,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118812,1107046.00
10/10/2016 13:00,2,7.463,ACTIVE,217.13,368.50,59.970,1476118804,"201051344000955","219011344069620",28.01,37.30,0,336.04,412.68,211.7,202.4,1.016,581580.7,581580.7,4539,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118813,1107047.00
10/10/2016 13:00,2,5.326,ACTIVE,214.41,415.99,59.975,1476118804,"274151322000094","219011344069620",38.13,48.00,0,385.93,458.07,206.0,196.9,0.795,690923.2,690923.2,4614,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118814,1107048.00
10/10/2016 13:00,2,8.160,ACTIVE,220.74,373.01,59.981,1476118804,"201051344000579","219011344069620",27.81,36.80,0,340.55,422.90,229.9,220.0,1.069,586456.4,586456.4,4539,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118816,1107049.00
10/10/2016 13:00,2,7.414,ACTIVE,216.67,366.10,59.981,1476118804,"201051344000890","219011344069620",28.25,37.80,0,336.04,413.29,212.1,202.8,0.972,578819.0,578819.0,4538,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118817,1107050.00
10/10/2016 13:00,2,7.422,ACTIVE,217.58,368.20,59.965,1476118804,"201051344000438","219011344069620",28.17,37.00,0,335.74,412.98,211.8,202.5,1.016,580256.8,580256.8,4542,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118817,1107051.00
10/10/2016 13:00,2,7.320,ACTIVE,217.13,366.10,59.981,1476118804,"201051344000417","219011344069620",28.07,39.50,0,335.14,411.78,208.1,198.9,0.981,571035.8,571035.8,4550,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118818,1107052.00
10/10/2016 13:00,2,7.887,ACTIVE,213.96,371.81,59.975,1476118804,"274151322000083","219011344069620",27.06,54.80,0,329.73,399.46,215.8,206.4,0.871,830306.0,830306.0,4531,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118819,1107053.00
10/10/2016 13:00,2,8.348,ACTIVE,215.09,358.88,59.996,1476118804,"274151322000076","219011344069620",28.11,50.00,0,335.14,404.87,237.4,227.2,0.924,886636.1,886636.1,4536,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118820,1107054.00
10/10/2016 13:00,2,8.174,ACTIVE,219.16,368.80,59.981,1476118804,"201051344000868","219011344069620",27.81,35.00,0,336.04,423.20,230.1,220.1,1.030,570589.0,570589.0,4546,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118821,1107055.00
10/10/2016 13:00,2,8.389,ACTIVE,214.19,384.73,59.981,1476118804,"274151322000095","219011344069620",27.53,55.80,0,328.82,403.97,233.7,223.6,0.897,877672.3,877672.3,4541,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118822,1107056.00
10/10/2016 13:00,2,8.244,ACTIVE,220.74,364.29,59.986,1476118804,"201051344000988","219011344069620",17.95,33.30,0,342.35,399.16,149.9,142.8,0.685,545437.5,545437.5,4539,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118823,1107057.00
10/10/2016 13:00,2,7.574,ACTIVE,217.80,367.90,59.986,1476118804,"201051344001025","219011344069620",28.19,35.60,0,335.14,413.59,216.2,206.7,0.972,580590.9,580590.9,4536,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118824,1107058.00
10/10/2016 13:00,2,8.127,ACTIVE,220.52,368.80,59.959,1476118804,"201051344000458","219011344069620",28.03,37.30,0,340.85,422.60,230.5,220.6,1.074,578056.3,578056.3,4550,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118825,1107059.00
10/10/2016 13:00,2,8.164,ACTIVE,221.42,374.81,59.991,1476118804,"201051344000853","219011344069620",28.05,35.00,0,340.55,422.60,231.8,221.8,1.069,577333.2,577333.2,4554,0,0,0,L,1122011218,0,126.07,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118826,1107060.00
10/10/2016 13:00,2,7.545,ACTIVE,216.45,365.19,59.981,1476118804,"201051344000685","219011344069620",27.85,36.80,0,335.74,412.98,212.7,203.3,1.025,579389.6,579389.6,4548,0,0,0,L,1122011218,0,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118826,1107061.00
10/10/2016 13:00,2,7.445,ACTIVE,217.80,367.00,60.012,1476118804,"201051344000917","219011344069620",28.37,35.00,0,334.84,412.08,214.1,204.7,1.012,576285.9,576285.9,4541,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118827,1107062.00
10/10/2016 13:00,2,7.494,ACTIVE,216.67,367.00,59.975,1476118804,"201051344001145","219011344069620",27.95,35.20,0,335.14,412.68,212.1,202.8,0.999,581544.2,581544.2,4547,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118828,1107063.00
10/10/2016 13:00,2,7.568,ACTIVE,218.48,367.90,59.975,1476118804,"201051344000651","219011344069620",28.11,33.30,0,335.74,417.19,215.3,205.9,0.977,574791.2,574791.2,4537,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118829,1107064.00
10/10/2016 13:00,2,7.771,ACTIVE,214.41,374.51,59.975,1476118804,"274151322000088","219011344069620",25.74,46.00,0,331.23,397.05,202.3,193.3,0.769,798717.4,798717.4,4522,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118830,1107065.00
10/10/2016 13:00,2,5.174,ACTIVE,215.09,421.70,59.981,1476118804,"274151322000068","219011344069620",39.28,46.00,0,388.34,466.19,206.3,197.2,0.795,691544.8,691544.8,4618,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118831,1107066.00
10/10/2016 13:00,2,7.535,ACTIVE,217.58,366.40,59.970,1476118804,"201051344001135","219011344069620",27.89,35.40,0,335.44,412.98,212.8,203.4,0.990,570895.3,570895.3,4533,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118832,1107067.00
10/10/2016 13:00,2,8.186,ACTIVE,218.48,368.20,59.986,1476118804,"201051344000594","219011344069620",27.73,40.00,0,334.24,422.90,229.6,219.7,1.052,582519.4,582519.4,4542,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118833,1107068.00
10/10/2016 13:00,2,7.594,ACTIVE,218.26,367.30,59.996,1476118804,"201051344001203","219011344069620",28.23,35.20,0,335.44,416.59,216.9,207.4,1.012,579177.7,579177.7,4544,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118834,1107069.00
10/10/2016 13:00,2,7.807,ACTIVE,214.64,371.51,59.981,1476118804,"274151322000054","219011344069620",25.90,48.50,0,330.63,398.26,204.7,195.6,0.782,815064.4,815064.4,4520,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118835,1107070.00
10/10/2016 13:00,2,8.119,ACTIVE,219.39,370.60,59.986,1476118804,"201051344000867","219011344069620",27.89,38.60,0,335.74,422.30,229.3,219.4,1.052,569672.6,569672.6,4548,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118835,1107071.00
10/10/2016 13:00,2,7.400,ACTIVE,218.03,367.90,59.981,1476118804,"201051344001093","219011344069620",28.65,33.30,0,334.24,415.99,214.5,205.1,0.968,575599.9,575599.9,4549,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118837,1107072.00
10/10/2016 13:00,2,8.299,ACTIVE,220.29,374.81,59.996,1476118804,"201051344000900","219011344069620",27.91,35.20,0,339.95,423.81,234.6,224.5,1.069,586560.4,586560.4,4555,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118838,1107073.00
10/10/2016 13:00,2,8.201,ACTIVE,220.06,370.30,59.986,1476118804,"201051344000648","219011344069620",27.43,35.40,0,340.25,422.90,227.7,217.9,1.061,575049.8,575049.8,4543,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118838,1107074.00
10/10/2016 13:00,2,8.104,ACTIVE,220.52,372.41,59.981,1476118804,"201051344000569","219011344069620",28.09,36.80,0,340.25,423.50,230.3,220.4,1.065,586481.0,586481.0,4543,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118839,1107075.00
10/10/2016 13:00,2,8.141,ACTIVE,220.97,372.11,59.981,1476118804,"201051344000983","219011344069620",28.15,36.30,0,340.25,423.50,232.0,222.0,1.078,579135.3,579135.3,4552,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118840,1107076.00
10/10/2016 13:00,2,8.133,ACTIVE,220.97,370.60,59.991,1476118804,"201051344001158","219011344069620",27.63,36.00,0,340.55,421.70,227.4,217.6,1.061,570422.2,570422.2,4546,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118841,1107077.00
10/10/2016 13:00,2,8.178,ACTIVE,220.74,373.91,59.981,1476118804,"201051344000576","219011344069620",27.69,36.00,0,340.25,422.90,229.1,219.2,1.056,578028.6,578028.6,4557,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118842,1107078.00
10/10/2016 13:00,2,7.846,ACTIVE,214.64,358.88,59.986,1476118804,"274151322000087","219011344069620",25.31,53.30,0,331.83,396.15,201.2,192.2,0.778,786949.6,786949.6,4570,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476118843,1107079.00
10/10/2016 13:15,2,8.209,ACTIVE,220.74,374.21,59.975,1476119703,"201051344000645","219011344069620",27.31,37.50,0,340.25,421.70,227.2,217.4,1.025,577543.4,577543.4,4552,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119704,1107080.00
10/10/2016 13:15,2,7.879,ACTIVE,214.87,359.18,59.975,1476119703,"274151322000085","219011344069620",24.79,48.00,0,336.94,397.05,197.8,188.9,0.742,814438.8,814438.8,4521,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119705,1107081.00
10/10/2016 13:15,2,8.188,ACTIVE,219.61,369.10,59.975,1476119703,"201051344000633","219011344069620",27.39,38.00,0,339.95,422.30,227.2,217.4,1.069,569227.5,569227.5,4550,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119706,1107082.00
10/10/2016 13:15,2,8.137,ACTIVE,221.19,371.51,59.975,1476119703,"201051344000469","219011344069620",27.79,35.00,0,339.65,422.60,228.9,219.0,1.052,571918.8,571918.8,4552,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119707,1107083.00
10/10/2016 13:15,2,7.432,ACTIVE,217.35,367.00,59.970,1476119703,"201051344000646","219011344069620",28.17,37.30,0,333.93,413.29,212.0,202.7,0.986,571785.4,571785.4,4539,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119708,1107084.00
10/10/2016 13:15,2,7.922,ACTIVE,214.87,382.63,59.965,1476119703,"274151322000052","219011344069620",27.08,50.60,0,335.14,400.36,217.0,207.5,0.840,838046.1,838046.1,4528,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119709,1107085.00
10/10/2016 13:15,2,7.545,ACTIVE,218.71,368.80,59.970,1476119703,"201051344000585","219011344069620",28.13,35.60,0,336.04,416.89,214.9,205.5,0.990,582141.7,582141.7,4544,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119710,1107086.00
10/10/2016 13:15,2,7.406,ACTIVE,216.90,365.49,59.981,1476119703,"201051344001230","219011344069620",28.23,38.00,0,335.74,412.68,211.6,202.3,0.990,574617.1,574617.1,4551,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119711,1107087.00
10/10/2016 13:15,2,7.516,ACTIVE,218.71,368.20,59.991,1476119703,"201051344000582","219011344069620",27.91,34.80,0,334.84,417.79,212.3,203.0,0.963,567383.0,567383.0,4540,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119712,1107088.00
10/10/2016 13:15,2,7.451,ACTIVE,217.13,366.40,59.996,1476119703,"201051344000955","219011344069620",27.95,38.20,0,335.44,412.08,210.6,201.4,0.986,581631.0,581631.0,4540,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119712,1107089.00
10/10/2016 13:15,2,5.379,ACTIVE,214.64,417.49,59.970,1476119703,"274151322000094","219011344069620",37.77,49.80,0,385.03,458.67,203.9,194.9,0.782,690972.1,690972.1,4615,0,0,0,L,1151911521,0,122.68,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119713,1107090.00
10/10/2016 13:15,2,8.178,ACTIVE,221.19,373.91,59.991,1476119703,"201051344000579","219011344069620",27.65,38.60,0,339.95,424.11,229.0,219.1,1.065,586511.2,586511.2,4540,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119714,1107091.00
10/10/2016 13:15,2,7.584,ACTIVE,217.13,366.70,59.970,1476119703,"201051344000890","219011344069620",27.67,38.80,0,335.74,412.68,212.5,203.2,0.990,578869.4,578869.4,4539,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119715,1107092.00
10/10/2016 13:15,2,7.525,ACTIVE,218.03,366.40,59.986,1476119703,"201051344000438","219011344069620",27.67,38.20,0,335.14,414.49,210.9,201.7,0.981,580307.1,580307.1,4543,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119716,1107093.00
10/10/2016 13:15,2,7.418,ACTIVE,217.35,365.19,59.970,1476119703,"201051344000417","219011344069620",27.65,40.40,0,335.44,410.88,207.6,198.4,0.968,571085.2,571085.2,4551,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119717,1107094.00
10/10/2016 13:15,2,7.812,ACTIVE,213.96,378.72,59.959,1476119703,"274151322000083","219011344069620",27.02,57.00,0,332.13,399.46,213.7,204.3,0.853,830357.3,830357.3,4532,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119718,1107095.00
10/10/2016 13:15,2,8.318,ACTIVE,215.54,383.23,59.959,1476119703,"274151322000076","219011344069620",27.87,51.00,0,334.84,403.67,234.9,224.8,0.924,886692.5,886692.5,4537,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119719,1107096.00
10/10/2016 13:15,2,8.166,ACTIVE,219.61,370.30,59.970,1476119703,"201051344000868","219011344069620",27.61,35.80,0,337.54,422.60,228.3,218.4,1.030,570643.7,570643.7,4547,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119720,1107097.00
10/10/2016 13:15,2,8.379,ACTIVE,213.96,359.48,59.959,1476119703,"274151322000095","219011344069620",27.31,56.30,0,332.43,404.27,231.7,221.7,0.871,877727.7,877727.7,4542,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119721,1107098.00
10/10/2016 13:15,2,8.205,ACTIVE,220.97,365.49,59.981,1476119703,"201051344000988","219011344069620",17.89,34.30,0,341.75,398.56,148.5,141.4,0.681,545472.9,545472.9,4540,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119722,1107099.00
10/10/2016 13:15,2,7.529,ACTIVE,218.26,366.40,59.954,1476119703,"201051344001025","219011344069620",28.29,37.00,0,335.14,414.79,215.6,206.2,0.963,580642.3,580642.3,4537,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119723,1107100.00
10/10/2016 13:15,2,8.182,ACTIVE,221.19,372.71,59.965,1476119703,"201051344000458","219011344069620",27.67,38.00,0,340.55,422.60,229.3,219.4,1.074,578111.2,578111.2,4551,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119723,1107101.00
10/10/2016 13:15,2,8.209,ACTIVE,221.64,373.01,59.981,1476119703,"201051344000853","219011344069620",27.71,36.00,0,340.55,426.21,230.2,220.3,1.056,577388.4,577388.4,4555,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119724,1107102.00
10/10/2016 13:15,2,7.510,ACTIVE,216.90,367.60,59.938,1476119703,"201051344000685","219011344069620",27.95,37.30,0,334.84,412.08,212.6,203.2,1.008,579440.2,579440.2,4549,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119725,1107103.00
10/10/2016 13:15,2,7.410,ACTIVE,218.48,366.40,59.965,1476119703,"201051344000917","219011344069620",28.45,35.60,0,335.74,412.08,213.5,204.2,1.003,576336.7,576336.7,4542,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119726,1107104.00
10/10/2016 13:15,2,7.467,ACTIVE,216.90,365.80,59.970,1476119703,"201051344001145","219011344069620",27.99,36.50,0,335.14,412.08,211.5,202.2,0.972,581594.6,581594.6,4548,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119727,1107105.00
10/10/2016 13:15,2,7.539,ACTIVE,218.71,368.50,59.965,1476119703,"201051344000651","219011344069620",28.21,33.50,0,336.64,417.19,215.4,205.9,0.981,574842.5,574842.5,4538,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119728,1107106.00
10/10/2016 13:15,2,7.789,ACTIVE,214.41,376.01,59.981,1476119703,"274151322000088","219011344069620",25.37,46.40,0,332.43,396.75,200.0,191.1,0.734,798765.4,798765.4,4523,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119729,1107107.00
10/10/2016 13:15,2,5.232,ACTIVE,215.32,441.24,59.975,1476119703,"274151322000068","219011344069620",38.70,46.40,0,388.34,463.48,205.2,196.1,0.778,691594.0,691594.0,4619,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119730,1107108.00
10/10/2016 13:15,2,7.430,ACTIVE,218.26,365.19,59.981,1476119703,"201051344001135","219011344069620",28.27,36.30,0,335.14,415.39,212.7,203.4,0.990,570946.0,570946.0,4534,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119731,1107109.00
10/10/2016 13:15,2,8.236,ACTIVE,218.93,370.30,59.991,1476119703,"201051344000594","219011344069620",27.33,40.60,0,334.24,422.60,228.0,218.1,1.043,582574.1,582574.1,4543,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119732,1107110.00
10/10/2016 13:15,2,7.572,ACTIVE,218.48,367.90,59.965,1476119703,"201051344001203","219011344069620",28.23,35.20,0,336.64,416.59,216.4,207.0,1.008,579229.3,579229.3,4545,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119733,1107111.00
10/10/2016 13:15,2,7.809,ACTIVE,214.87,376.01,59.975,1476119703,"274151322000054","219011344069620",25.64,49.80,0,333.03,398.26,202.5,193.5,0.769,815113.0,815113.0,4521,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119734,1107112.00
10/10/2016 13:15,2,8.225,ACTIVE,220.06,371.51,59.981,1476119703,"201051344000867","219011344069620",27.33,40.20,0,336.94,421.70,227.5,217.7,1.021,569727.1,569727.1,4549,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119734,1107113.00
10/10/2016 13:15,2,7.371,ACTIVE,218.71,368.50,59.981,1476119703,"201051344001093","219011344069620",28.71,33.50,0,335.44,416.59,214.2,204.8,0.977,575650.9,575650.9,4550,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119736,1107114.00
10/10/2016 13:15,2,8.234,ACTIVE,220.52,373.31,59.981,1476119703,"201051344000900","219011344069620",28.05,36.80,0,339.65,423.50,233.8,223.7,1.056,586616.4,586616.4,4556,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119737,1107115.00
10/10/2016 13:15,2,8.227,ACTIVE,220.52,373.01,60.002,1476119703,"201051344000648","219011344069620",27.15,36.30,0,340.85,423.20,226.1,216.3,1.034,575104.0,575104.0,4544,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119738,1107116.00
10/10/2016 13:15,2,8.156,ACTIVE,220.97,374.81,59.970,1476119703,"201051344000569","219011344069620",27.71,38.00,0,340.25,422.90,228.9,219.0,1.056,586535.9,586535.9,4544,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119739,1107117.00
10/10/2016 13:15,2,8.172,ACTIVE,221.19,371.81,59.991,1476119703,"201051344000983","219011344069620",27.85,37.00,0,339.95,423.20,230.5,220.6,1.065,579190.6,579190.6,4553,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119740,1107118.00
10/10/2016 13:15,2,8.160,ACTIVE,221.19,370.60,59.975,1476119703,"201051344001158","219011344069620",27.39,37.50,0,339.65,421.70,226.4,216.6,1.043,570476.4,570476.4,4547,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119741,1107119.00
10/10/2016 13:15,2,8.104,ACTIVE,220.97,373.01,59.981,1476119703,"201051344000576","219011344069620",27.81,36.50,0,339.34,426.51,228.1,218.3,1.043,578083.3,578083.3,4558,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119742,1107120.00
10/10/2016 13:15,2,7.828,ACTIVE,214.41,355.28,59.970,1476119703,"274151322000087","219011344069620",25.15,54.30,0,331.83,397.35,199.1,190.3,0.747,786997.3,786997.3,4571,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476119743,1107121.00
10/10/2016 13:30,2,8.141,ACTIVE,220.52,371.51,59.981,1476120603,"201051344000645","219011344069620",27.19,39.00,0,341.15,421.10,224.2,214.5,1.030,577597.3,577597.3,4553,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120605,1107122.00
10/10/2016 13:30,2,7.830,ACTIVE,214.64,366.40,59.970,1476120603,"274151322000085","219011344069620",24.65,49.00,0,337.24,396.15,195.4,186.7,0.765,814485.6,814485.6,4522,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120605,1107123.00
10/10/2016 13:30,2,8.203,ACTIVE,219.39,369.10,59.944,1476120603,"201051344000633","219011344069620",27.00,39.50,0,340.25,422.00,224.2,214.5,1.039,569281.5,569281.5,4551,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120606,1107124.00
10/10/2016 13:30,2,8.104,ACTIVE,220.74,373.01,60.007,1476120603,"201051344000469","219011344069620",27.55,35.60,0,339.65,422.30,226.0,216.2,1.039,571973.2,571973.2,4553,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120607,1107125.00
10/10/2016 13:30,2,7.461,ACTIVE,216.67,364.59,59.996,1476120603,"201051344000646","219011344069620",27.71,39.30,0,334.24,412.98,209.3,200.1,0.977,571835.8,571835.8,4540,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120608,1107126.00
10/10/2016 13:30,2,7.828,ACTIVE,214.41,354.37,59.991,1476120603,"274151322000052","219011344069620",27.19,51.00,0,335.44,400.06,215.5,206.1,0.849,838097.7,838097.7,4529,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120609,1107127.00
10/10/2016 13:30,2,7.557,ACTIVE,218.26,367.00,60.002,1476120603,"201051344000585","219011344069620",27.83,37.80,0,334.54,416.89,213.0,203.6,0.990,582192.8,582192.8,4545,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120610,1107128.00
10/10/2016 13:30,2,7.447,ACTIVE,216.45,362.49,59.954,1476120603,"201051344001230","219011344069620",27.67,40.00,0,335.74,413.29,208.5,199.4,0.972,574667.2,574667.2,4552,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120611,1107129.00
10/10/2016 13:30,2,7.484,ACTIVE,218.26,367.00,59.938,1476120603,"201051344000582","219011344069620",27.69,36.50,0,335.14,417.79,209.7,200.5,0.941,567433.4,567433.4,4541,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120612,1107130.00
10/10/2016 13:30,2,7.482,ACTIVE,216.67,364.89,59.996,1476120603,"201051344000955","219011344069620",27.51,39.50,0,335.44,412.38,208.3,199.1,0.977,581681.1,581681.1,4541,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120613,1107131.00
10/10/2016 13:30,2,5.322,ACTIVE,214.41,413.59,59.981,1476120603,"274151322000094","219011344069620",37.53,50.20,0,384.13,455.06,202.8,193.8,0.787,691020.7,691020.7,4616,0,0,0,L,1151911521,0,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120614,1107132.00
10/10/2016 13:30,2,8.137,ACTIVE,221.19,372.71,59.996,1476120603,"201051344000579","219011344069620",27.41,39.80,0,340.55,425.31,225.8,216.0,1.065,586565.6,586565.6,4541,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120615,1107133.00
10/10/2016 13:30,2,7.496,ACTIVE,216.67,363.69,59.996,1476120603,"201051344000890","219011344069620",27.59,40.20,0,335.44,413.89,209.4,200.2,0.955,578919.7,578919.7,4540,0,0,0,L,1122011218,0,124.72,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120615,1107134.00
10/10/2016 13:30,2,7.529,ACTIVE,217.58,364.89,59.981,1476120603,"201051344000438","219011344069620",27.33,39.50,0,335.74,415.99,208.4,199.2,0.972,580357.1,580357.1,4544,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120616,1107135.00
10/10/2016 13:30,2,7.396,ACTIVE,217.13,367.30,59.928,1476120603,"201051344000417","219011344069620",27.37,41.00,0,335.74,411.48,205.1,196.0,0.981,571134.5,571134.5,4552,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120617,1107136.00
10/10/2016 13:30,2,7.822,ACTIVE,213.96,380.52,59.991,1476120603,"274151322000083","219011344069620",26.82,58.50,0,331.23,399.46,212.3,203.0,0.849,830408.1,830408.1,4533,0,0,0,L,1151911521,0,122.23,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120618,1107137.00
10/10/2016 13:30,2,8.330,ACTIVE,214.87,387.74,59.975,1476120603,"274151322000076","219011344069620",27.65,52.50,0,335.14,403.97,233.1,223.1,0.932,886748.4,886748.4,4538,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120619,1107138.00
10/10/2016 13:30,2,8.191,ACTIVE,219.39,372.11,59.986,1476120603,"201051344000868","219011344069620",27.21,37.50,0,340.55,422.60,225.9,216.1,0.999,570697.9,570697.9,4548,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120620,1107139.00
10/10/2016 13:30,2,8.334,ACTIVE,214.19,357.68,59.949,1476120603,"274151322000095","219011344069620",27.25,56.80,0,330.03,403.97,229.8,219.9,0.866,877782.8,877782.8,4543,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120621,1107140.00
10/10/2016 13:30,2,7.977,ACTIVE,220.74,365.80,60.012,1476120603,"201051344000988","219011344069620",18.09,35.20,0,342.65,398.26,146.2,139.2,0.689,545508.0,545508.0,4541,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120622,1107141.00
10/10/2016 13:30,2,7.643,ACTIVE,218.03,365.80,59.917,1476120603,"201051344001025","219011344069620",27.63,38.00,0,335.14,416.59,213.7,204.4,0.959,580693.6,580693.6,4538,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120623,1107142.00
10/10/2016 13:30,2,8.230,ACTIVE,220.74,371.21,59.981,1476120603,"201051344000458","219011344069620",27.21,39.00,0,340.25,425.01,226.9,217.1,1.047,578165.7,578165.7,4552,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120624,1107143.00
10/10/2016 13:30,2,8.303,ACTIVE,221.19,376.01,60.002,1476120603,"201051344000853","219011344069620",27.04,37.80,0,340.55,425.61,227.3,217.5,1.056,577443.0,577443.0,4556,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120624,1107144.00
10/10/2016 13:30,2,7.543,ACTIVE,216.67,366.70,60.018,1476120603,"201051344000685","219011344069620",27.55,39.00,0,335.44,412.98,210.4,201.1,1.008,579490.6,579490.6,4550,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120625,1107145.00
10/10/2016 13:30,2,7.576,ACTIVE,217.80,367.60,60.002,1476120603,"201051344000917","219011344069620",27.55,36.80,0,334.54,416.29,211.4,202.1,0.994,576387.4,576387.4,4543,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120626,1107146.00
10/10/2016 13:30,2,7.523,ACTIVE,216.67,366.10,59.965,1476120603,"201051344001145","219011344069620",27.51,38.20,0,335.14,412.68,209.6,200.4,0.977,581644.8,581644.8,4549,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120627,1107147.00
10/10/2016 13:30,2,7.555,ACTIVE,218.26,367.60,59.981,1476120603,"201051344000651","219011344069620",27.79,35.60,0,336.34,417.19,212.5,203.2,0.972,574893.5,574893.5,4539,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120628,1107148.00
10/10/2016 13:30,2,7.811,ACTIVE,214.41,365.80,59.970,1476120603,"274151322000088","219011344069620",25.07,48.80,0,336.64,396.45,198.1,189.3,0.756,798812.8,798812.8,4524,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120629,1107149.00
10/10/2016 13:30,2,5.416,ACTIVE,215.09,417.19,59.975,1476120603,"274151322000068","219011344069620",37.15,47.50,0,386.83,460.78,203.4,194.4,0.787,691642.8,691642.8,4620,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120630,1107150.00
10/10/2016 13:30,2,7.596,ACTIVE,217.80,364.59,59.986,1476120603,"201051344001135","219011344069620",27.35,37.00,0,334.84,415.09,210.4,201.2,0.972,570996.4,570996.4,4535,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120631,1107151.00
10/10/2016 13:30,2,8.139,ACTIVE,218.48,370.00,59.991,1476120603,"201051344000594","219011344069620",27.39,42.30,0,336.04,422.60,225.6,215.9,1.034,582628.3,582628.3,4544,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120632,1107152.00
10/10/2016 13:30,2,7.531,ACTIVE,217.80,366.70,59.944,1476120603,"201051344001203","219011344069620",28.05,37.30,0,336.04,417.19,213.9,204.5,0.994,579280.6,579280.6,4546,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120633,1107153.00
10/10/2016 13:30,2,7.781,ACTIVE,214.41,360.08,59.949,1476120603,"274151322000054","219011344069620",25.43,51.00,0,336.64,397.96,200.4,191.5,0.769,815161.0,815161.0,4522,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120634,1107154.00
10/10/2016 13:30,2,8.205,ACTIVE,219.61,366.70,60.002,1476120603,"201051344000867","219011344069620",27.12,41.30,0,341.15,421.70,225.2,215.5,1.025,569781.2,569781.2,4550,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120635,1107155.00
10/10/2016 13:30,2,7.354,ACTIVE,218.03,366.40,59.981,1476120603,"201051344001093","219011344069620",28.45,35.00,0,335.74,417.19,211.6,202.3,0.959,575701.7,575701.7,4551,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120636,1107156.00
10/10/2016 13:30,2,8.240,ACTIVE,220.29,373.01,59.938,1476120603,"201051344000900","219011344069620",27.69,38.20,0,339.95,423.20,231.2,221.2,1.021,586671.7,586671.7,4557,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120637,1107157.00
