ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 13:30,2,8.119,ACTIVE,220.06,370.30,59.991,1476120603,"201051344000648","219011344069620",27.19,38.20,0,339.95,422.30,223.5,213.8,1.003,575157.7,575157.7,4545,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120638,1107158.00
10/10/2016 13:30,2,8.174,ACTIVE,220.29,372.11,60.002,1476120603,"201051344000569","219011344069620",27.29,39.50,0,339.65,423.50,226.0,216.2,1.030,586590.1,586590.1,4545,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120638,1107159.00
10/10/2016 13:30,2,8.203,ACTIVE,220.97,372.11,59.996,1476120603,"201051344000983","219011344069620",27.45,39.00,0,339.95,422.90,228.1,218.3,1.078,579245.3,579245.3,4554,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120639,1107160.00
10/10/2016 13:30,2,8.213,ACTIVE,220.74,372.11,59.986,1476120603,"201051344001158","219011344069620",26.88,38.00,0,339.95,421.40,223.5,213.8,1.034,570530.1,570530.1,4548,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120640,1107161.00
10/10/2016 13:30,2,8.205,ACTIVE,220.74,371.21,59.986,1476120603,"201051344000576","219011344069620",27.08,38.40,0,340.25,425.61,224.8,215.1,1.034,578137.3,578137.3,4559,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120641,1107162.00
10/10/2016 13:30,2,7.777,ACTIVE,214.41,376.01,60.007,1476120603,"274151322000087","219011344069620",25.07,55.30,0,333.63,395.55,197.2,188.4,0.738,787044.5,787044.5,4572,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476120642,1107163.00
10/10/2016 13:45,2,8.150,ACTIVE,219.84,370.60,59.991,1476121503,"201051344000645","219011344069620",26.96,40.60,0,341.45,421.10,222.5,212.8,1.003,577650.6,577650.6,4554,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121504,1107164.00
10/10/2016 13:45,2,7.693,ACTIVE,214.19,353.17,59.986,1476121503,"274151322000085","219011344069620",24.65,50.80,0,333.63,394.95,192.1,183.5,0.738,814531.8,814531.8,4523,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121505,1107165.00
10/10/2016 13:45,2,8.154,ACTIVE,218.93,369.10,60.002,1476121503,"201051344000633","219011344069620",26.88,41.00,0,340.55,421.10,222.0,212.4,1.030,569334.7,569334.7,4552,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121506,1107166.00
10/10/2016 13:45,2,8.076,ACTIVE,220.52,371.81,60.002,1476121503,"201051344000469","219011344069620",27.41,37.30,0,339.95,421.70,224.1,214.4,1.047,572026.9,572026.9,4554,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121507,1107167.00
10/10/2016 13:45,2,7.521,ACTIVE,216.67,363.69,59.944,1476121503,"201051344000646","219011344069620",27.14,40.80,0,335.14,412.38,206.8,197.7,0.981,571885.3,571885.3,4541,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121508,1107168.00
10/10/2016 13:45,2,7.836,ACTIVE,214.19,369.10,59.970,1476121503,"274151322000052","219011344069620",26.86,52.80,0,331.23,399.16,212.9,203.6,0.835,838148.7,838148.7,4530,0,0,0,L,1151911521,0,122.23,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121509,1107169.00
10/10/2016 13:45,2,7.637,ACTIVE,218.26,367.60,59.975,1476121503,"201051344000585","219011344069620",27.29,39.30,0,334.54,411.18,211.0,201.7,0.986,582243.2,582243.2,4546,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121510,1107170.00
10/10/2016 13:45,2,7.414,ACTIVE,216.22,363.39,59.933,1476121503,"201051344001230","219011344069620",27.47,40.60,0,336.34,412.08,206.3,197.2,0.959,574716.5,574716.5,4553,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121511,1107171.00
10/10/2016 13:45,2,7.490,ACTIVE,217.80,366.10,59.996,1476121503,"201051344000582","219011344069620",27.37,38.20,0,335.14,415.99,207.6,198.4,0.937,567482.9,567482.9,4542,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121512,1107172.00
10/10/2016 13:45,2,7.387,ACTIVE,216.67,365.19,60.018,1476121503,"201051344000955","219011344069620",27.53,40.60,0,336.64,411.78,205.9,196.8,0.977,581730.4,581730.4,4542,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121513,1107173.00
10/10/2016 13:45,2,5.311,ACTIVE,214.19,423.50,60.007,1476121503,"274151322000094","219011344069620",37.33,52.00,0,383.23,450.86,200.4,191.5,0.778,691068.6,691068.6,4617,0,0,0,L,1151911521,0,122.23,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121513,1107174.00
10/10/2016 13:45,2,8.008,ACTIVE,220.52,371.51,60.007,1476121503,"201051344000579","219011344069620",27.59,40.80,0,341.15,421.10,223.8,214.1,1.030,586619.2,586619.2,4542,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121514,1107175.00
10/10/2016 13:45,2,7.467,ACTIVE,216.45,363.99,60.007,1476121503,"201051344000890","219011344069620",27.29,41.30,0,335.74,412.38,206.3,197.2,0.946,578969.0,578969.0,4541,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121516,1107176.00
10/10/2016 13:45,2,7.398,ACTIVE,217.13,366.40,60.034,1476121503,"201051344000438","219011344069620",27.53,41.50,0,335.14,412.08,206.2,197.1,0.950,580406.5,580406.5,4545,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121517,1107177.00
10/10/2016 13:45,2,7.303,ACTIVE,216.67,363.99,59.965,1476121503,"201051344000417","219011344069620",27.39,42.50,0,335.74,410.58,202.6,193.6,0.946,571182.9,571182.9,4553,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121517,1107178.00
10/10/2016 13:45,2,7.863,ACTIVE,213.51,363.99,60.002,1476121503,"274151322000083","219011344069620",26.36,59.80,0,329.73,397.96,209.9,200.7,0.831,830458.4,830458.4,4534,0,0,0,L,1151911521,0,122.01,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121518,1107179.00
10/10/2016 13:45,2,8.271,ACTIVE,214.87,355.28,60.002,1476121503,"274151322000076","219011344069620",27.49,53.30,0,336.64,404.27,230.4,220.4,0.879,886803.6,886803.6,4539,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121519,1107180.00
10/10/2016 13:45,2,8.160,ACTIVE,218.93,371.21,59.981,1476121503,"201051344000868","219011344069620",26.98,40.40,0,336.34,421.40,223.1,213.4,1.003,570751.4,570751.4,4549,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121520,1107181.00
10/10/2016 13:45,2,8.316,ACTIVE,213.96,376.31,59.991,1476121503,"274151322000095","219011344069620",26.96,59.80,0,329.73,401.26,226.8,217.0,0.849,877837.2,877837.2,4544,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121521,1107182.00
10/10/2016 13:45,2,7.990,ACTIVE,220.52,365.49,59.981,1476121503,"201051344000988","219011344069620",17.91,37.00,0,342.05,397.66,144.9,138.0,0.658,545542.6,545542.6,4542,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121522,1107183.00
10/10/2016 13:45,2,7.523,ACTIVE,217.58,365.19,60.007,1476121503,"201051344001025","219011344069620",27.75,39.50,0,335.14,412.38,211.2,201.9,0.959,580744.1,580744.1,4539,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121523,1107184.00
10/10/2016 13:45,2,8.152,ACTIVE,220.29,370.60,59.996,1476121503,"201051344000458","219011344069620",27.21,41.30,0,340.85,422.00,224.6,214.8,1.052,578219.5,578219.5,4553,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121524,1107185.00
10/10/2016 13:45,2,8.143,ACTIVE,220.97,373.01,60.007,1476121503,"201051344000853","219011344069620",27.29,38.80,0,340.25,425.01,225.1,215.3,1.074,577497.1,577497.1,4557,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121525,1107186.00
10/10/2016 13:45,2,7.508,ACTIVE,216.45,366.40,60.018,1476121503,"201051344000685","219011344069620",27.29,40.40,0,335.74,411.78,207.6,198.4,0.994,579540.3,579540.3,4551,0,0,0,L,1122011218,0,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121525,1107187.00
10/10/2016 13:45,2,7.486,ACTIVE,217.80,367.60,59.986,1476121503,"201051344000917","219011344069620",27.55,38.80,0,333.93,411.48,208.8,199.7,0.990,576437.3,576437.3,4544,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121526,1107188.00
10/10/2016 13:45,2,7.467,ACTIVE,216.67,364.59,60.023,1476121503,"201051344001145","219011344069620",27.41,40.00,0,336.04,412.38,207.4,198.3,0.946,581694.4,581694.4,4550,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121527,1107189.00
10/10/2016 13:45,2,7.580,ACTIVE,217.80,365.19,59.949,1476121503,"201051344000651","219011344069620",27.35,37.80,0,335.44,415.39,209.9,200.7,0.963,574943.7,574943.7,4540,0,0,0,L,1122011218,0,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121528,1107190.00
10/10/2016 13:45,2,7.707,ACTIVE,213.96,360.99,60.002,1476121503,"274151322000088","219011344069620",25.01,50.40,0,331.83,394.95,195.2,186.5,0.742,798859.6,798859.6,4525,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121529,1107191.00
10/10/2016 13:45,2,5.221,ACTIVE,214.87,432.22,59.981,1476121503,"274151322000068","219011344069620",38.15,49.30,0,383.83,452.36,201.4,192.5,0.778,691691.0,691691.0,4621,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121530,1107192.00
10/10/2016 13:45,2,7.494,ACTIVE,217.58,364.29,59.975,1476121503,"201051344001135","219011344069620",27.43,39.00,0,335.14,411.48,208.3,199.1,0.968,571046.1,571046.1,4536,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121531,1107193.00
10/10/2016 13:45,2,8.158,ACTIVE,218.26,368.80,60.002,1476121503,"201051344000594","219011344069620",27.02,43.60,0,334.24,421.70,223.2,213.5,1.021,582681.8,582681.8,4545,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121532,1107194.00
10/10/2016 13:45,2,7.547,ACTIVE,217.80,366.40,59.996,1476121503,"201051344001203","219011344069620",27.73,38.20,0,335.74,414.79,212.0,202.7,0.990,579331.1,579331.1,4547,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121533,1107195.00
10/10/2016 13:45,2,7.781,ACTIVE,213.74,376.92,59.975,1476121503,"274151322000054","219011344069620",25.03,53.30,0,332.13,397.05,197.3,188.5,0.760,815208.3,815208.3,4523,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121534,1107196.00
10/10/2016 13:45,2,8.154,ACTIVE,219.16,369.10,59.975,1476121503,"201051344000867","219011344069620",27.00,41.80,0,336.64,421.70,222.9,213.2,1.016,569834.7,569834.7,4551,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121535,1107197.00
10/10/2016 13:45,2,7.270,ACTIVE,218.03,366.70,60.002,1476121503,"201051344001093","219011344069620",28.41,36.80,0,334.84,413.89,209.1,199.9,0.959,575751.5,575751.5,4552,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121536,1107198.00
10/10/2016 13:45,2,8.160,ACTIVE,219.84,371.81,59.965,1476121503,"201051344000900","219011344069620",27.63,39.50,0,340.55,422.60,228.3,218.5,1.016,586726.5,586726.5,4558,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121537,1107199.00
10/10/2016 13:45,2,8.025,ACTIVE,219.84,370.60,60.002,1476121503,"201051344000648","219011344069620",27.25,38.80,0,340.85,422.30,221.5,211.9,1.016,575210.9,575210.9,4546,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121538,1107200.00
10/10/2016 13:45,2,8.121,ACTIVE,220.06,371.51,59.986,1476121503,"201051344000569","219011344069620",27.21,40.40,0,340.25,422.00,223.9,214.1,1.021,586643.7,586643.7,4546,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121538,1107201.00
10/10/2016 13:45,2,8.182,ACTIVE,220.52,371.51,59.986,1476121503,"201051344000983","219011344069620",27.31,40.20,0,340.25,422.90,226.2,216.4,1.047,579299.5,579299.5,4555,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121539,1107202.00
10/10/2016 13:45,2,7.986,ACTIVE,220.52,369.40,60.018,1476121503,"201051344001158","219011344069620",27.33,40.00,0,340.55,421.40,221.1,211.4,0.990,570583.1,570583.1,4549,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121540,1107203.00
10/10/2016 13:45,2,8.145,ACTIVE,220.29,375.71,60.012,1476121503,"201051344000576","219011344069620",27.06,39.00,0,339.95,422.00,223.0,213.3,1.030,578190.7,578190.7,4560,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121541,1107204.00
10/10/2016 13:45,2,7.691,ACTIVE,214.19,373.61,59.975,1476121503,"274151322000087","219011344069620",24.99,56.80,0,332.13,393.75,194.5,185.8,0.751,787091.1,787091.1,4573,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476121542,1107205.00
10/10/2016 14:00,2,8.023,ACTIVE,219.84,370.90,59.944,1476122404,"201051344000645","219011344069620",27.15,41.00,0,337.24,420.50,220.6,211.0,1.012,577703.8,577703.8,4555,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122405,1107206.00
10/10/2016 14:00,2,7.680,ACTIVE,213.96,374.81,59.970,1476122404,"274151322000085","219011344069620",24.69,51.00,0,331.23,393.45,192.1,183.4,0.738,814577.8,814577.8,4524,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122406,1107207.00
10/10/2016 14:00,2,8.039,ACTIVE,218.71,367.60,59.991,1476122404,"201051344000633","219011344069620",27.10,41.30,0,336.34,420.20,220.7,211.1,1.043,569387.8,569387.8,4553,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122407,1107208.00
10/10/2016 14:00,2,7.922,ACTIVE,220.52,371.81,59.970,1476122404,"201051344000469","219011344069620",27.75,37.30,0,336.34,422.00,222.6,212.9,1.034,572080.5,572080.5,4555,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122408,1107209.00
10/10/2016 14:00,2,7.320,ACTIVE,216.22,366.40,59.986,1476122404,"201051344000646","219011344069620",27.77,40.60,0,331.53,412.68,206.0,196.9,0.968,571934.8,571934.8,4542,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122409,1107210.00
10/10/2016 14:00,2,7.697,ACTIVE,213.51,352.27,59.938,1476122404,"274151322000052","219011344069620",27.17,53.30,0,329.73,399.46,211.6,202.3,0.831,838199.5,838199.5,4531,0,0,0,L,1151911521,0,121.78,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122410,1107211.00
10/10/2016 14:00,2,7.432,ACTIVE,217.58,366.40,59.991,1476122404,"201051344000585","219011344069620",27.95,38.40,0,334.84,411.78,210.3,201.1,0.986,582293.7,582293.7,4547,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122411,1107212.00
10/10/2016 14:00,2,7.314,ACTIVE,215.77,364.29,59.959,1476122404,"201051344001230","219011344069620",27.75,41.30,0,330.03,412.08,205.5,196.5,0.986,574765.9,574765.9,4554,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122412,1107213.00
10/10/2016 14:00,2,7.303,ACTIVE,217.35,365.49,59.981,1476122404,"201051344000582","219011344069620",27.95,38.00,0,331.53,413.29,206.6,197.5,0.959,567532.6,567532.6,4543,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122413,1107214.00
10/10/2016 14:00,2,7.285,ACTIVE,216.22,363.39,59.901,1476122404,"201051344000955","219011344069620",27.75,41.50,0,330.03,412.38,204.7,195.7,0.972,581779.6,581779.6,4543,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122414,1107215.00
10/10/2016 14:00,2,5.150,ACTIVE,213.74,431.62,59.954,1476122404,"274151322000094","219011344069620",38.05,52.80,0,384.43,449.35,198.3,189.5,0.769,691116.4,691116.4,4618,0,0,0,L,1151911521,0,122.23,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122415,1107216.00
10/10/2016 14:00,2,7.979,ACTIVE,220.29,372.71,59.996,1476122404,"201051344000579","219011344069620",27.57,41.50,0,337.24,422.00,222.8,213.1,1.047,586672.8,586672.8,4543,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122416,1107217.00
10/10/2016 14:00,2,7.277,ACTIVE,216.22,364.89,60.002,1476122404,"201051344000890","219011344069620",27.85,41.80,0,332.13,412.38,205.1,196.0,0.946,579018.5,579018.5,4542,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122417,1107218.00
10/10/2016 14:00,2,7.365,ACTIVE,216.90,363.99,60.023,1476122404,"201051344000438","219011344069620",27.39,41.30,0,334.24,411.78,204.4,195.4,0.990,580455.7,580455.7,4546,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122418,1107219.00
10/10/2016 14:00,2,7.268,ACTIVE,216.45,366.40,59.996,1476122404,"201051344000417","219011344069620",27.41,42.80,0,332.13,410.58,201.9,192.9,0.950,571231.4,571231.4,4554,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122418,1107220.00
10/10/2016 14:00,2,7.656,ACTIVE,213.51,368.50,59.986,1476122404,"274151322000083","219011344069620",26.94,60.00,0,329.43,397.96,208.8,199.7,0.835,830508.6,830508.6,4535,0,0,0,L,1151911521,0,122.01,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122419,1107221.00
10/10/2016 14:00,2,8.145,ACTIVE,214.87,382.63,59.986,1476122404,"274151322000076","219011344069620",27.77,52.50,0,331.23,403.07,228.8,219.0,0.893,886858.7,886858.7,4540,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122420,1107222.00
10/10/2016 14:00,2,8.061,ACTIVE,218.71,370.00,60.002,1476122404,"201051344000868","219011344069620",27.12,39.30,0,334.84,420.20,221.2,211.6,1.008,570804.7,570804.7,4550,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122421,1107223.00
10/10/2016 14:00,2,8.113,ACTIVE,213.74,379.92,59.996,1476122404,"274151322000095","219011344069620",27.47,59.50,0,329.13,401.56,225.7,215.9,0.857,877891.4,877891.4,4545,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122422,1107224.00
10/10/2016 14:00,2,7.965,ACTIVE,220.29,363.69,59.975,1476122404,"201051344000988","219011344069620",17.89,37.00,0,337.84,397.96,144.3,137.4,0.667,545577.1,545577.1,4543,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122423,1107225.00
10/10/2016 14:00,2,7.484,ACTIVE,217.35,365.19,60.002,1476122404,"201051344001025","219011344069620",27.73,39.50,0,335.44,412.98,210.1,200.9,0.937,580794.6,580794.6,4540,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122424,1107226.00
10/10/2016 14:00,2,7.980,ACTIVE,220.29,371.81,60.023,1476122404,"201051344000458","219011344069620",27.55,41.30,0,336.64,422.30,222.8,213.1,1.047,578273.2,578273.2,4554,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122425,1107227.00
10/10/2016 14:00,2,7.998,ACTIVE,220.74,373.01,59.975,1476122404,"201051344000853","219011344069620",27.63,39.50,0,336.34,421.70,223.6,213.9,1.034,577550.9,577550.9,4558,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122426,1107228.00
10/10/2016 14:00,2,7.396,ACTIVE,216.00,364.59,60.012,1476122404,"201051344000685","219011344069620",27.53,41.00,0,331.53,411.78,206.2,197.1,0.994,579589.9,579589.9,4552,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122426,1107229.00
10/10/2016 14:00,2,7.402,ACTIVE,217.35,365.49,59.954,1476122404,"201051344000917","219011344069620",27.79,38.60,0,334.54,411.78,208.4,199.2,0.990,576487.3,576487.3,4545,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122427,1107230.00
10/10/2016 14:00,2,7.391,ACTIVE,216.22,364.59,60.018,1476122404,"201051344001145","219011344069620",27.55,39.80,0,331.23,411.78,206.1,197.0,0.950,581743.9,581743.9,4551,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122428,1107231.00
10/10/2016 14:00,2,7.406,ACTIVE,217.80,366.10,60.002,1476122404,"201051344000651","219011344069620",27.95,37.80,0,335.14,414.79,209.4,200.2,0.950,574994.0,574994.0,4541,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122429,1107232.00
10/10/2016 14:00,2,7.512,ACTIVE,213.74,357.98,60.002,1476122404,"274151322000088","219011344069620",25.54,50.00,0,330.63,394.95,194.2,185.6,0.738,798906.2,798906.2,4526,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122430,1107233.00
10/10/2016 14:00,2,5.150,ACTIVE,214.87,426.21,59.986,1476122404,"274151322000068","219011344069620",38.45,49.50,0,389.24,455.97,200.6,191.7,0.773,691739.1,691739.1,4622,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122431,1107234.00
10/10/2016 14:00,2,7.453,ACTIVE,217.35,363.39,60.007,1476122404,"201051344001135","219011344069620",27.45,39.80,0,333.63,411.78,207.2,198.0,0.972,571095.9,571095.9,4537,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122432,1107235.00
10/10/2016 14:00,2,7.977,ACTIVE,218.26,367.90,59.991,1476122404,"201051344000594","219011344069620",27.49,43.80,0,334.54,419.90,222.1,212.4,1.016,582735.2,582735.2,4546,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122433,1107236.00
10/10/2016 14:00,2,7.402,ACTIVE,217.35,363.99,59.949,1476122404,"201051344001203","219011344069620",28.07,38.40,0,336.04,413.29,210.3,201.1,0.986,579381.6,579381.6,4548,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122434,1107237.00
10/10/2016 14:00,2,7.680,ACTIVE,213.96,371.51,59.949,1476122404,"274151322000054","219011344069620",25.27,54.00,0,330.03,395.85,196.1,187.4,0.756,815255.3,815255.3,4524,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122435,1107238.00
10/10/2016 14:00,2,7.922,ACTIVE,219.16,368.50,59.965,1476122404,"201051344000867","219011344069620",27.59,41.80,0,335.44,419.90,221.4,211.8,1.008,569887.9,569887.9,4552,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122436,1107239.00
10/10/2016 14:00,2,7.205,ACTIVE,217.35,366.40,60.012,1476122404,"201051344001093","219011344069620",28.47,37.00,0,334.84,411.78,207.7,198.5,0.941,575801.4,575801.4,4553,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122437,1107240.00
10/10/2016 14:00,2,8.021,ACTIVE,219.84,371.81,60.002,1476122404,"201051344000900","219011344069620",27.91,39.50,0,336.34,422.00,226.7,216.9,1.030,586781.1,586781.1,4559,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122438,1107241.00
10/10/2016 14:00,2,7.955,ACTIVE,219.61,368.50,60.002,1476122404,"201051344000648","219011344069620",27.29,39.00,0,336.64,422.00,219.8,210.3,1.021,575263.8,575263.8,4547,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122439,1107242.00
10/10/2016 14:00,2,7.916,ACTIVE,220.06,369.10,59.959,1476122404,"201051344000569","219011344069620",27.71,41.30,0,336.04,421.70,222.0,212.3,1.052,586697.2,586697.2,4547,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122440,1107243.00
10/10/2016 14:00,2,8.078,ACTIVE,220.06,370.60,59.981,1476122404,"201051344000983","219011344069620",27.39,40.40,0,336.34,422.60,223.9,214.2,1.039,579353.5,579353.5,4556,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122441,1107244.00
10/10/2016 14:00,2,7.984,ACTIVE,220.29,370.60,59.996,1476122404,"201051344001158","219011344069620",27.17,39.30,0,336.04,420.20,219.6,210.0,1.021,570636.0,570636.0,4550,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122442,1107245.00
10/10/2016 14:00,2,7.926,ACTIVE,220.06,370.60,59.986,1476122404,"201051344000576","219011344069620",27.49,39.50,0,335.74,421.40,220.6,211.0,1.021,578243.9,578243.9,4561,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122443,1107246.00
10/10/2016 14:00,2,7.613,ACTIVE,214.19,357.98,59.965,1476122404,"274151322000087","219011344069620",25.11,55.50,0,330.93,394.05,193.4,184.7,0.747,787137.5,787137.5,4574,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476122443,1107247.00
10/10/2016 14:15,2,7.844,ACTIVE,220.06,369.70,59.959,1476123303,"201051344000645","219011344069620",27.19,40.20,0,339.95,420.20,216.1,206.6,0.963,577756.0,577756.0,4556,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123304,1107248.00
10/10/2016 14:15,2,7.432,ACTIVE,214.64,364.89,59.959,1476123303,"274151322000085","219011344069620",24.99,50.00,0,333.63,394.35,188.0,179.5,0.720,814623.2,814623.2,4525,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123305,1107249.00
10/10/2016 14:15,2,7.715,ACTIVE,219.16,368.80,59.959,1476123303,"201051344000633","219011344069620",27.61,40.80,0,340.55,419.90,215.7,206.2,1.012,569439.9,569439.9,4554,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123306,1107250.00
10/10/2016 14:15,2,7.781,ACTIVE,220.29,371.51,59.954,1476123303,"201051344000469","219011344069620",27.57,37.00,0,339.95,421.10,217.2,207.7,1.012,572133.0,572133.0,4556,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123307,1107251.00
10/10/2016 14:15,2,7.234,ACTIVE,216.22,363.99,59.981,1476123303,"201051344000646","219011344069620",27.41,40.40,0,335.44,412.08,201.0,192.1,0.941,571983.4,571983.4,4543,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123308,1107252.00
10/10/2016 14:15,2,7.525,ACTIVE,214.41,353.47,59.970,1476123303,"274151322000052","219011344069620",27.21,52.00,0,333.33,398.56,207.4,198.3,0.813,838249.6,838249.6,4532,0,0,0,L,1151911521,0,122.23,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123309,1107253.00
10/10/2016 14:15,2,7.379,ACTIVE,217.35,367.60,59.965,1476123303,"201051344000585","219011344069620",27.41,39.30,0,335.14,414.79,204.9,195.8,0.959,582343.3,582343.3,4548,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123310,1107254.00
10/10/2016 14:15,2,7.182,ACTIVE,215.54,360.69,59.996,1476123303,"201051344001230","219011344069620",27.45,41.00,0,335.14,411.18,199.7,190.8,0.937,574814.2,574814.2,4555,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123311,1107255.00
10/10/2016 14:15,2,7.178,ACTIVE,217.58,364.89,59.933,1476123303,"201051344000582","219011344069620",27.65,38.20,0,334.84,415.39,200.9,192.0,0.919,567581.3,567581.3,4544,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123312,1107256.00
10/10/2016 14:15,2,7.119,ACTIVE,216.22,363.39,59.996,1476123303,"201051344000955","219011344069620",27.69,41.30,0,336.64,410.58,199.6,190.7,0.968,581827.9,581827.9,4544,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123313,1107257.00
10/10/2016 14:15,2,5.109,ACTIVE,214.64,407.87,59.991,1476123303,"274151322000094","219011344069620",37.59,52.50,0,384.73,452.66,194.3,185.6,0.756,691163.1,691163.1,4619,0,0,0,L,1151911521,0,122.46,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123314,1107258.00
10/10/2016 14:15,2,7.771,ACTIVE,220.52,370.90,59.938,1476123303,"201051344000579","219011344069620",27.67,41.00,0,340.55,420.20,217.8,208.2,1.021,586725.4,586725.4,4544,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123314,1107259.00
10/10/2016 14:15,2,7.211,ACTIVE,215.77,362.49,59.933,1476123303,"201051344000890","219011344069620",27.35,41.50,0,336.64,411.48,199.7,190.8,0.932,579066.9,579066.9,4543,0,0,0,L,1122011218,0,124.27,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123315,1107260.00
10/10/2016 14:15,2,7.139,ACTIVE,216.90,364.59,59.959,1476123303,"201051344000438","219011344069620",27.69,41.50,0,335.44,410.58,200.1,191.2,0.955,580504.0,580504.0,4547,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123316,1107261.00
10/10/2016 14:15,2,7.158,ACTIVE,216.45,362.19,59.944,1476123303,"201051344000417","219011344069620",27.10,43.00,0,336.04,410.28,196.3,187.6,0.919,571279.0,571279.0,4555,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123317,1107262.00
10/10/2016 14:15,2,7.531,ACTIVE,213.96,372.41,59.975,1476123303,"274151322000083","219011344069620",26.84,59.00,0,330.93,397.35,204.7,195.6,0.813,830557.9,830557.9,4536,0,0,0,L,1151911521,0,122.01,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123318,1107263.00
10/10/2016 14:15,2,8.008,ACTIVE,215.32,369.40,59.991,1476123303,"274151322000076","219011344069620",27.69,52.00,0,335.74,403.07,224.3,214.6,0.871,886912.8,886912.8,4541,0,0,0,L,1151911521,0,122.68,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123319,1107264.00
10/10/2016 14:15,2,7.896,ACTIVE,218.93,367.30,59.949,1476123303,"201051344000868","219011344069620",27.06,38.80,0,336.04,420.50,216.4,206.9,0.977,570857.0,570857.0,4551,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123320,1107265.00
10/10/2016 14:15,2,7.986,ACTIVE,213.51,382.03,59.991,1476123303,"274151322000095","219011344069620",27.27,57.70,0,329.43,401.56,220.6,211.0,0.840,877944.8,877944.8,4546,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123321,1107266.00
10/10/2016 14:15,2,7.807,ACTIVE,220.52,364.89,59.949,1476123303,"201051344000988","219011344069620",17.89,37.00,0,342.65,397.35,141.6,134.7,0.650,545611.1,545611.1,4544,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123322,1107267.00
10/10/2016 14:15,2,7.291,ACTIVE,217.13,363.39,59.938,1476123303,"201051344001025","219011344069620",27.79,40.00,0,335.44,411.78,205.1,196.0,0.928,580844.2,580844.2,4541,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123323,1107268.00
10/10/2016 14:15,2,7.857,ACTIVE,220.52,371.81,59.986,1476123303,"201051344000458","219011344069620",27.47,40.80,0,340.25,421.70,218.6,209.0,1.043,578326.0,578326.0,4555,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123324,1107269.00
10/10/2016 14:15,2,7.854,ACTIVE,220.97,371.21,59.991,1476123303,"201051344000853","219011344069620",27.53,39.50,0,340.55,423.50,219.0,209.4,1.047,577603.8,577603.8,4559,0,0,0,L,1122011218,0,125.85,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123325,1107270.00
10/10/2016 14:15,2,7.234,ACTIVE,215.54,362.49,59.996,1476123303,"201051344000685","219011344069620",27.49,41.00,0,336.34,411.18,201.4,192.5,0.972,579638.6,579638.6,4553,0,0,0,L,1122011218,0,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123326,1107271.00
10/10/2016 14:15,2,7.213,ACTIVE,216.90,362.19,59.949,1476123303,"201051344000917","219011344069620",27.73,38.80,0,335.44,410.88,202.5,193.5,0.963,576536.4,576536.4,4546,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123327,1107272.00
10/10/2016 14:15,2,7.277,ACTIVE,216.00,360.99,59.959,1476123303,"201051344001145","219011344069620",27.27,40.20,0,335.44,411.18,201.0,192.1,0.924,581792.5,581792.5,4552,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123328,1107273.00
10/10/2016 14:15,2,7.252,ACTIVE,217.58,365.19,59.922,1476123303,"201051344000651","219011344069620",27.73,37.80,0,336.04,415.09,203.8,194.7,0.932,575043.4,575043.4,4542,0,0,0,L,1122011218,0,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123328,1107274.00
10/10/2016 14:15,2,7.381,ACTIVE,214.19,369.40,59.981,1476123303,"274151322000088","219011344069620",25.54,49.50,0,332.43,394.65,190.9,182.3,0.729,798952.2,798952.2,4527,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123329,1107275.00
10/10/2016 14:15,2,5.100,ACTIVE,215.32,428.01,59.981,1476123303,"274151322000068","219011344069620",38.05,48.00,0,388.34,456.87,196.1,187.3,0.756,691786.3,691786.3,4623,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123330,1107276.00
10/10/2016 14:15,2,7.205,ACTIVE,216.90,364.59,59.996,1476123303,"201051344001135","219011344069620",27.67,40.20,0,334.84,410.88,202.2,193.2,0.946,571144.8,571144.8,4538,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123331,1107277.00
10/10/2016 14:15,2,7.816,ACTIVE,218.26,366.70,59.944,1476123303,"201051344000594","219011344069620",27.39,44.00,0,334.84,420.20,216.8,207.4,0.990,582787.6,582787.6,4547,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123332,1107278.00
10/10/2016 14:15,2,7.254,ACTIVE,217.35,364.59,59.954,1476123303,"201051344001203","219011344069620",27.91,39.00,0,336.04,414.19,204.9,195.9,0.959,579431.2,579431.2,4549,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123333,1107279.00
10/10/2016 14:15,2,7.414,ACTIVE,214.64,373.91,59.970,1476123303,"274151322000054","219011344069620",25.70,52.50,0,336.34,396.15,193.2,184.5,0.742,815301.8,815301.8,4525,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123334,1107280.00
10/10/2016 14:15,2,7.799,ACTIVE,219.16,367.00,59.970,1476123303,"201051344000867","219011344069620",27.37,43.00,0,336.04,419.30,216.1,206.6,0.986,569940.2,569940.2,4553,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123335,1107281.00
10/10/2016 14:15,2,7.084,ACTIVE,217.13,364.89,59.965,1476123303,"201051344001093","219011344069620",28.07,37.00,0,335.44,414.49,201.1,192.2,0.902,575850.2,575850.2,4554,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123336,1107282.00
10/10/2016 14:15,2,7.885,ACTIVE,219.84,369.10,59.996,1476123303,"201051344000900","219011344069620",27.73,38.80,0,340.55,422.00,221.4,211.7,1.012,586834.5,586834.5,4560,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123337,1107283.00
10/10/2016 14:15,2,7.850,ACTIVE,219.84,371.51,59.944,1476123303,"201051344000648","219011344069620",27.08,38.80,0,341.15,421.70,215.3,205.9,0.990,575315.7,575315.7,4548,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123338,1107284.00
10/10/2016 14:15,2,7.768,ACTIVE,220.06,368.20,59.986,1476123303,"201051344000569","219011344069620",27.61,40.80,0,339.65,421.10,217.4,207.9,1.003,586749.7,586749.7,4548,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123339,1107285.00
10/10/2016 14:15,2,7.801,ACTIVE,220.52,370.00,59.928,1476123303,"201051344000983","219011344069620",27.75,40.00,0,340.25,421.40,219.2,209.7,1.021,579406.5,579406.5,4557,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123339,1107286.00
10/10/2016 14:15,2,7.764,ACTIVE,220.52,371.81,59.986,1476123303,"201051344001158","219011344069620",27.33,39.80,0,340.85,419.90,214.8,205.4,1.012,570687.9,570687.9,4551,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123340,1107287.00
10/10/2016 14:15,2,7.758,ACTIVE,220.29,371.81,59.981,1476123303,"201051344000576","219011344069620",27.47,39.80,0,340.55,420.80,215.7,206.3,0.981,578296.1,578296.1,4562,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123341,1107288.00
10/10/2016 14:15,2,7.477,ACTIVE,214.41,360.69,59.970,1476123303,"274151322000087","219011344069620",25.15,55.30,0,333.03,394.05,190.4,181.9,0.738,787183.3,787183.3,4575,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476123342,1107289.00
10/10/2016 14:30,2,7.715,ACTIVE,220.06,369.40,59.991,1476124203,"201051344000645","219011344069620",27.04,40.60,0,341.45,418.39,211.3,202.0,0.963,577807.2,577807.2,4557,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124204,1107290.00
10/10/2016 14:30,2,7.246,ACTIVE,214.19,377.82,59.981,1476124203,"274151322000085","219011344069620",25.25,49.50,0,334.54,393.15,185.2,176.9,0.712,814667.9,814667.9,4526,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124205,1107291.00
10/10/2016 14:30,2,7.646,ACTIVE,218.93,369.70,59.949,1476124203,"201051344000633","219011344069620",27.29,40.80,0,340.25,418.09,211.4,202.2,0.994,569491.1,569491.1,4555,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124206,1107292.00
10/10/2016 14:30,2,7.555,ACTIVE,220.29,370.60,59.970,1476124203,"201051344000469","219011344069620",27.83,37.30,0,340.85,419.60,213.1,203.7,0.994,572184.6,572184.6,4557,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124207,1107293.00
10/10/2016 14:30,2,7.045,ACTIVE,216.45,364.89,59.949,1476124203,"201051344000646","219011344069620",27.77,40.00,0,335.74,410.58,198.2,189.3,0.928,572031.4,572031.4,4544,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124208,1107294.00
10/10/2016 14:30,2,7.338,ACTIVE,214.41,368.50,59.949,1476124203,"274151322000052","219011344069620",27.31,51.00,0,332.73,397.35,202.8,193.8,0.795,838298.7,838298.7,4533,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124209,1107295.00
10/10/2016 14:30,2,7.119,ACTIVE,217.80,367.00,59.996,1476124203,"201051344000585","219011344069620",28.09,38.60,0,334.54,409.98,202.5,193.5,0.946,582392.3,582392.3,4549,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124210,1107296.00
10/10/2016 14:30,2,6.977,ACTIVE,216.45,363.39,60.007,1476124203,"201051344001230","219011344069620",27.93,40.20,0,333.03,409.98,197.2,188.4,0.915,574861.9,574861.9,4556,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124211,1107297.00
10/10/2016 14:30,2,7.062,ACTIVE,218.03,365.19,59.922,1476124203,"201051344000582","219011344069620",27.77,37.80,0,335.44,410.58,198.7,189.9,0.906,567629.4,567629.4,4545,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124212,1107298.00
10/10/2016 14:30,2,6.900,ACTIVE,216.67,365.80,59.991,1476124203,"201051344000955","219011344069620",28.11,41.00,0,336.94,409.68,196.4,187.6,0.932,581875.4,581875.4,4545,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124213,1107299.00
