ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 14:30,2,5.041,ACTIVE,214.19,417.49,59.965,1476124203,"274151322000094","219011344069620",37.27,51.80,0,386.53,453.26,190.7,182.1,0.738,691209.1,691209.1,4620,0,0,0,L,1151911521,0,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124214,1107300.00
10/10/2016 14:30,2,7.602,ACTIVE,220.29,369.70,59.986,1476124203,"201051344000579","219011344069620",27.81,40.40,0,341.45,419.30,214.1,204.7,0.994,586777.1,586777.1,4545,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124215,1107301.00
10/10/2016 14:30,2,6.988,ACTIVE,216.45,362.19,60.012,1476124203,"201051344000890","219011344069620",27.93,41.30,0,337.24,410.28,197.6,188.7,0.906,579114.7,579114.7,4544,0,0,0,L,1122011218,0,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124216,1107302.00
10/10/2016 14:30,2,6.984,ACTIVE,217.35,365.49,60.002,1476124203,"201051344000438","219011344069620",27.81,41.30,0,335.74,409.98,196.8,188.0,0.915,580551.7,580551.7,4548,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124217,1107303.00
10/10/2016 14:30,2,7.008,ACTIVE,216.90,361.89,59.975,1476124203,"201051344000417","219011344069620",27.31,42.80,0,336.34,408.78,193.8,185.2,0.915,571325.9,571325.9,4556,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124218,1107304.00
10/10/2016 14:30,2,7.348,ACTIVE,213.96,357.08,59.981,1476124203,"274151322000083","219011344069620",26.92,57.70,0,330.93,396.45,200.2,191.4,0.804,830606.5,830606.5,4537,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124219,1107305.00
10/10/2016 14:30,2,7.691,ACTIVE,215.54,385.33,59.991,1476124203,"274151322000076","219011344069620",28.17,51.30,0,336.34,401.56,219.4,209.9,0.862,886966.1,886966.1,4542,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124220,1107306.00
10/10/2016 14:30,2,7.648,ACTIVE,218.93,370.30,59.996,1476124203,"201051344000868","219011344069620",27.41,38.40,0,335.44,418.70,212.1,202.8,0.963,570908.4,570908.4,4552,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124221,1107307.00
10/10/2016 14:30,2,7.738,ACTIVE,214.41,357.68,59.959,1476124203,"274151322000095","219011344069620",27.67,57.70,0,330.03,400.06,216.6,207.2,0.818,877997.3,877997.3,4547,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124222,1107308.00
10/10/2016 14:30,2,7.641,ACTIVE,220.29,365.19,59.965,1476124203,"201051344000988","219011344069620",17.89,36.80,0,342.05,396.75,138.4,131.7,0.658,545644.5,545644.5,4545,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124223,1107309.00
10/10/2016 14:30,2,7.100,ACTIVE,217.80,363.69,59.970,1476124203,"201051344001025","219011344069620",28.17,39.30,0,335.74,411.18,202.5,193.5,0.915,580893.2,580893.2,4542,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124224,1107310.00
10/10/2016 14:30,2,7.617,ACTIVE,220.29,369.10,60.002,1476124203,"201051344000458","219011344069620",27.75,41.00,0,340.85,420.80,213.9,204.6,1.008,578377.8,578377.8,4556,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124224,1107311.00
10/10/2016 14:30,2,7.639,ACTIVE,220.52,367.30,59.954,1476124203,"201051344000853","219011344069620",27.69,39.00,0,341.15,419.90,214.3,204.9,0.994,577655.7,577655.7,4560,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124225,1107312.00
10/10/2016 14:30,2,6.953,ACTIVE,216.45,364.89,60.002,1476124203,"201051344000685","219011344069620",28.17,40.40,0,336.04,409.98,198.3,189.5,0.932,579686.7,579686.7,4554,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124226,1107313.00
10/10/2016 14:30,2,7.008,ACTIVE,217.58,365.49,59.944,1476124203,"201051344000917","219011344069620",28.25,38.00,0,335.44,409.98,200.4,191.5,0.950,576584.9,576584.9,4547,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124227,1107314.00
10/10/2016 14:30,2,7.061,ACTIVE,218.03,365.49,59.938,1476124203,"201051344000651","219011344069620",28.15,37.00,0,336.04,413.29,201.4,192.5,0.910,575092.1,575092.1,4543,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124229,1107315.00
10/10/2016 14:30,2,7.180,ACTIVE,214.41,353.17,59.970,1476124203,"274151322000088","219011344069620",25.78,49.50,0,331.53,394.05,187.2,178.8,0.707,798997.6,798997.6,4528,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124230,1107316.00
10/10/2016 14:30,2,4.918,ACTIVE,215.54,412.68,59.996,1476124203,"274151322000068","219011344069620",38.27,48.50,0,389.84,459.27,192.2,183.5,0.742,691832.7,691832.7,4624,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124231,1107317.00
10/10/2016 14:30,2,7.129,ACTIVE,217.35,363.99,59.965,1476124203,"201051344001135","219011344069620",27.61,39.30,0,335.74,409.98,199.3,190.4,0.906,571193.0,571193.0,4539,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124232,1107318.00
10/10/2016 14:30,2,7.611,ACTIVE,218.03,369.70,59.996,1476124203,"201051344000594","219011344069620",27.63,43.00,0,334.54,418.09,213.1,203.7,0.981,582839.2,582839.2,4548,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124233,1107319.00
10/10/2016 14:30,2,7.061,ACTIVE,218.03,366.10,60.007,1476124203,"201051344001203","219011344069620",28.27,38.20,0,336.64,410.28,202.2,193.2,0.946,579480.2,579480.2,4550,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124234,1107320.00
10/10/2016 14:30,2,7.311,ACTIVE,214.41,357.68,59.991,1476124203,"274151322000054","219011344069620",25.56,52.50,0,332.43,395.25,189.2,180.6,0.716,815347.6,815347.6,4526,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124235,1107321.00
10/10/2016 14:30,2,7.674,ACTIVE,219.16,367.60,60.002,1476124203,"201051344000867","219011344069620",27.31,42.00,0,336.64,418.39,212.3,203.0,0.968,569991.6,569991.6,4554,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124236,1107322.00
10/10/2016 14:30,2,6.805,ACTIVE,217.80,366.40,59.991,1476124203,"201051344001093","219011344069620",28.82,36.00,0,335.74,409.38,198.7,189.9,0.902,575898.4,575898.4,4555,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124237,1107323.00
10/10/2016 14:30,2,7.695,ACTIVE,219.61,371.21,59.975,1476124203,"201051344000900","219011344069620",27.87,38.60,0,340.55,419.90,217.2,207.7,0.955,586887.2,586887.2,4561,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124238,1107324.00
10/10/2016 14:30,2,7.598,ACTIVE,219.61,370.60,60.002,1476124203,"201051344000648","219011344069620",27.45,38.40,0,341.45,419.90,211.2,201.9,0.977,575366.8,575366.8,4549,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124239,1107325.00
10/10/2016 14:30,2,7.561,ACTIVE,220.06,370.30,59.991,1476124203,"201051344000569","219011344069620",27.81,40.20,0,340.55,420.50,212.8,203.4,0.986,586801.3,586801.3,4549,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124239,1107326.00
10/10/2016 14:30,2,7.654,ACTIVE,220.29,367.30,59.975,1476124203,"201051344000983","219011344069620",27.83,39.30,0,341.15,420.50,215.7,206.3,1.008,579458.7,579458.7,4558,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124240,1107327.00
10/10/2016 14:30,2,7.627,ACTIVE,220.29,370.90,59.996,1476124203,"201051344001158","219011344069620",27.33,39.00,0,340.25,418.39,211.3,202.0,0.968,570739.0,570739.0,4552,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124241,1107328.00
10/10/2016 14:30,2,7.525,ACTIVE,220.29,371.51,59.986,1476124203,"201051344000576","219011344069620",27.81,39.80,0,341.15,419.30,211.9,202.6,0.977,578347.3,578347.3,4563,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124242,1107329.00
10/10/2016 14:30,2,7.279,ACTIVE,214.41,354.07,59.965,1476124203,"274151322000087","219011344069620",25.37,53.50,0,332.73,393.15,187.1,178.6,0.712,787228.5,787228.5,4576,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124243,1107330.00
10/10/2016 14:30,2,7.051,ACTIVE,216.67,365.19,59.991,1476124203,"201051344001145","219011344069620",27.85,39.80,0,336.64,410.28,198.7,189.9,0.919,581841.4,581841.4,4553,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476124244,1107331.00
10/10/2016 14:45,2,7.428,ACTIVE,219.61,367.90,59.981,1476125104,"201051344000645","219011344069620",27.41,39.80,0,341.75,417.49,206.1,197.0,0.955,577857.1,577857.1,4558,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125105,1107332.00
10/10/2016 14:45,2,7.066,ACTIVE,214.41,369.40,59.938,1476125104,"274151322000085","219011344069620",25.17,49.80,0,337.54,393.75,180.2,172.1,0.698,814711.5,814711.5,4527,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125106,1107333.00
10/10/2016 14:45,2,7.395,ACTIVE,218.71,368.20,59.981,1476125104,"201051344000633","219011344069620",27.51,40.00,0,338.14,417.19,206.1,197.0,0.968,569541.0,569541.0,4556,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125107,1107334.00
10/10/2016 14:45,2,7.330,ACTIVE,220.06,368.80,59.954,1476125104,"201051344000469","219011344069620",27.89,36.50,0,339.95,418.39,206.9,197.8,0.968,572234.7,572234.7,4558,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125108,1107335.00
10/10/2016 14:45,2,6.824,ACTIVE,216.45,363.99,59.996,1476125104,"201051344000646","219011344069620",27.85,40.20,0,335.74,409.38,192.5,183.9,0.924,572078.0,572078.0,4545,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125108,1107336.00
10/10/2016 14:45,2,7.070,ACTIVE,214.41,372.11,59.986,1476125104,"274151322000052","219011344069620",27.53,50.20,0,334.24,397.05,197.0,188.2,0.765,838346.5,838346.5,4534,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125109,1107337.00
10/10/2016 14:45,2,7.020,ACTIVE,217.80,365.49,59.928,1476125104,"201051344000585","219011344069620",27.79,38.20,0,335.14,408.78,197.5,188.7,0.928,582440.0,582440.0,4550,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125110,1107338.00
10/10/2016 14:45,2,6.746,ACTIVE,216.00,360.99,59.954,1476125104,"201051344001230","219011344069620",28.03,40.40,0,336.64,408.78,191.4,182.8,0.897,574908.3,574908.3,4557,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125111,1107339.00
10/10/2016 14:45,2,6.887,ACTIVE,218.03,364.29,59.991,1476125104,"201051344000582","219011344069620",27.69,37.80,0,334.84,409.98,193.2,184.6,0.884,567676.2,567676.2,4546,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125112,1107340.00
10/10/2016 14:45,2,6.764,ACTIVE,216.45,359.78,59.965,1476125104,"201051344000955","219011344069620",27.89,41.50,0,336.94,408.18,190.9,182.4,0.906,581921.6,581921.6,4546,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125113,1107341.00
10/10/2016 14:45,2,4.820,ACTIVE,214.19,417.79,59.949,1476125104,"274151322000094","219011344069620",38.03,50.40,0,388.34,455.97,185.1,176.7,0.712,691253.8,691253.8,4621,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125114,1107342.00
10/10/2016 14:45,2,7.396,ACTIVE,220.06,369.40,59.928,1476125104,"201051344000579","219011344069620",27.77,40.20,0,341.75,417.49,207.9,198.8,0.972,586827.5,586827.5,4546,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125115,1107343.00
10/10/2016 14:45,2,6.789,ACTIVE,216.45,363.69,59.922,1476125104,"201051344000890","219011344069620",27.93,40.60,0,337.24,408.78,191.9,183.3,0.888,579161.1,579161.1,4545,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125116,1107344.00
10/10/2016 14:45,2,6.826,ACTIVE,216.90,361.59,59.981,1476125104,"201051344000438","219011344069620",27.69,41.00,0,335.44,408.48,191.2,182.7,0.906,580598.0,580598.0,4549,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125117,1107345.00
10/10/2016 14:45,2,6.678,ACTIVE,216.90,361.29,59.975,1476125104,"201051344000417","219011344069620",27.87,42.00,0,336.64,407.87,188.5,180.0,0.888,571371.5,571371.5,4557,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125118,1107346.00
10/10/2016 14:45,2,7.107,ACTIVE,213.51,352.87,59.917,1476125104,"274151322000083","219011344069620",27.10,58.30,0,331.23,395.55,195.0,186.3,0.769,830653.7,830653.7,4538,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125118,1107347.00
10/10/2016 14:45,2,7.520,ACTIVE,214.87,379.32,59.949,1476125104,"274151322000076","219011344069620",28.01,50.60,0,335.74,400.06,213.0,203.7,0.844,887017.7,887017.7,4543,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125119,1107348.00
10/10/2016 14:45,2,7.398,ACTIVE,218.48,366.70,59.975,1476125104,"201051344000868","219011344069620",27.55,38.40,0,335.74,416.59,206.4,197.3,0.932,570958.4,570958.4,4553,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125120,1107349.00
10/10/2016 14:45,2,7.549,ACTIVE,213.96,376.92,59.944,1476125104,"274151322000095","219011344069620",27.55,56.50,0,330.93,399.76,210.5,201.3,0.800,878048.3,878048.3,4548,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125121,1107350.00
10/10/2016 14:45,2,7.434,ACTIVE,220.06,364.29,59.975,1476125104,"201051344000988","219011344069620",17.93,36.30,0,342.65,395.85,134.9,128.3,0.632,545677.0,545677.0,4546,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125122,1107351.00
10/10/2016 14:45,2,6.930,ACTIVE,217.58,363.09,59.917,1476125104,"201051344001025","219011344069620",28.01,39.00,0,336.04,409.08,196.7,187.9,0.888,580940.8,580940.8,4543,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125123,1107352.00
10/10/2016 14:45,2,7.373,ACTIVE,220.06,369.70,59.970,1476125104,"201051344000458","219011344069620",27.89,40.40,0,341.15,418.39,208.3,199.2,0.990,578428.2,578428.2,4557,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125124,1107353.00
10/10/2016 14:45,2,7.432,ACTIVE,220.29,371.21,59.954,1476125104,"201051344000853","219011344069620",27.75,38.20,0,340.85,418.39,208.7,199.5,0.963,577706.2,577706.2,4561,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125125,1107354.00
10/10/2016 14:45,2,6.838,ACTIVE,216.22,363.99,59.986,1476125104,"201051344000685","219011344069620",27.87,41.30,0,336.04,408.48,193.1,184.5,0.919,579733.3,579733.3,4555,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125126,1107355.00
10/10/2016 14:45,2,6.885,ACTIVE,217.58,366.10,59.928,1476125104,"201051344000917","219011344069620",27.93,38.80,0,335.44,408.18,194.7,186.0,0.924,576632.0,576632.0,4548,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125127,1107356.00
10/10/2016 14:45,2,6.900,ACTIVE,216.45,361.89,59.933,1476125104,"201051344001145","219011344069620",27.65,39.00,0,336.34,408.48,193.1,184.5,0.893,581887.2,581887.2,4554,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125127,1107357.00
10/10/2016 14:45,2,6.908,ACTIVE,218.26,364.89,59.970,1476125104,"201051344000651","219011344069620",27.97,36.50,0,336.34,412.38,195.7,187.0,0.893,575139.4,575139.4,4544,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125128,1107358.00
10/10/2016 14:45,2,7.033,ACTIVE,213.96,359.48,59.944,1476125104,"274151322000088","219011344069620",25.64,48.80,0,331.83,393.45,182.6,174.3,0.694,799041.6,799041.6,4529,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125129,1107359.00
10/10/2016 14:45,2,4.787,ACTIVE,214.87,415.39,59.965,1476125104,"274151322000068","219011344069620",38.37,47.30,0,390.14,459.87,184.9,176.5,0.707,691877.6,691877.6,4625,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125130,1107360.00
10/10/2016 14:45,2,6.926,ACTIVE,217.35,363.69,59.917,1476125104,"201051344001135","219011344069620",27.55,39.80,0,335.74,407.87,193.3,184.6,0.897,571239.8,571239.8,4540,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125131,1107361.00
10/10/2016 14:45,2,7.469,ACTIVE,217.80,366.70,59.959,1476125104,"201051344000594","219011344069620",27.35,43.20,0,334.84,416.89,206.9,197.8,0.955,582889.3,582889.3,4549,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125132,1107362.00
10/10/2016 14:45,2,6.951,ACTIVE,217.80,363.09,59.954,1476125104,"201051344001203","219011344069620",27.77,38.20,0,336.04,410.28,195.4,186.7,0.915,579527.6,579527.6,4551,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125133,1107363.00
10/10/2016 14:45,2,7.039,ACTIVE,213.96,358.88,59.928,1476125104,"274151322000054","219011344069620",25.86,51.30,0,333.33,394.65,184.3,176.0,0.712,815392.1,815392.1,4527,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125134,1107364.00
10/10/2016 14:45,2,7.322,ACTIVE,218.71,366.70,59.928,1476125104,"201051344000867","219011344069620",27.79,41.50,0,336.34,416.59,206.0,196.9,0.937,570041.5,570041.5,4555,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125135,1107365.00
10/10/2016 14:45,2,6.650,ACTIVE,217.58,365.19,59.917,1476125104,"201051344001093","219011344069620",28.57,36.30,0,335.74,408.18,192.2,183.6,0.902,575945.0,575945.0,4556,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125136,1107366.00
10/10/2016 14:45,2,7.432,ACTIVE,219.16,367.90,59.949,1476125104,"201051344000900","219011344069620",27.99,39.00,0,340.85,419.60,210.6,201.3,0.950,586938.1,586938.1,4562,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125137,1107367.00
10/10/2016 14:45,2,7.352,ACTIVE,219.39,370.60,59.938,1476125104,"201051344000648","219011344069620",27.53,37.80,0,342.05,418.39,205.0,195.9,0.932,575416.4,575416.4,4550,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125138,1107368.00
10/10/2016 14:45,2,7.371,ACTIVE,219.61,368.50,59.959,1476125104,"201051344000569","219011344069620",27.71,40.00,0,340.85,418.39,206.8,197.7,0.955,586851.5,586851.5,4550,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125139,1107369.00
10/10/2016 14:45,2,7.410,ACTIVE,220.06,369.10,59.938,1476125104,"201051344000983","219011344069620",27.89,39.00,0,341.15,418.70,209.1,199.9,0.977,579509.4,579509.4,4559,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125140,1107370.00
10/10/2016 14:45,2,7.299,ACTIVE,219.84,368.50,59.970,1476125104,"201051344001158","219011344069620",27.73,39.00,0,341.75,417.19,204.9,195.8,0.959,570788.7,570788.7,4553,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125141,1107371.00
10/10/2016 14:45,2,7.406,ACTIVE,219.84,369.40,59.949,1476125104,"201051344000576","219011344069620",27.37,39.30,0,341.45,418.39,205.3,196.2,0.950,578397.1,578397.1,4564,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125142,1107372.00
10/10/2016 14:45,2,6.945,ACTIVE,214.19,366.10,59.986,1476125104,"274151322000087","219011344069620",25.80,52.50,0,336.94,394.65,181.7,173.4,0.698,787272.5,787272.5,4577,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476125143,1107373.00
10/10/2016 15:00,2,7.236,ACTIVE,220.74,367.60,59.975,1476126003,"201051344000645","219011344069620",28.29,38.60,0,320.71,419.60,207.1,198.0,0.946,577894.6,577894.6,4559,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126004,1107374.00
10/10/2016 15:00,2,6.988,ACTIVE,215.32,363.99,59.975,1476126003,"274151322000085","219011344069620",25.84,46.20,0,330.03,394.95,183.0,174.7,0.689,814744.5,814744.5,4528,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126005,1107375.00
10/10/2016 15:00,2,7.275,ACTIVE,219.61,370.00,59.975,1476126003,"201051344000633","219011344069620",28.11,37.50,0,320.41,419.00,207.1,197.9,0.968,569578.5,569578.5,4557,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126006,1107376.00
10/10/2016 15:00,2,7.193,ACTIVE,220.97,370.30,59.975,1476126003,"201051344000469","219011344069620",28.51,35.20,0,317.40,420.20,207.7,198.5,0.963,572272.5,572272.5,4559,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126007,1107377.00
10/10/2016 15:00,2,6.699,ACTIVE,217.35,363.99,59.986,1476126003,"201051344000646","219011344069620",28.57,38.20,0,316.80,411.48,193.8,185.2,0.910,572113.1,572113.1,4546,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126008,1107378.00
10/10/2016 15:00,2,6.893,ACTIVE,215.32,376.01,59.965,1476126003,"274151322000052","219011344069620",28.23,47.80,0,328.82,398.26,196.8,188.1,0.769,838382.5,838382.5,4535,0,0,0,L,1151911521,0,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126009,1107379.00
10/10/2016 15:00,2,6.902,ACTIVE,218.71,368.80,59.965,1476126003,"201051344000585","219011344069620",28.41,36.30,0,319.51,410.88,198.7,189.9,0.928,582476.2,582476.2,4551,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126010,1107380.00
10/10/2016 15:00,2,6.650,ACTIVE,217.13,364.59,59.981,1476126003,"201051344001230","219011344069620",28.65,37.80,0,317.40,411.18,192.9,184.3,0.910,574943.2,574943.2,4558,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126011,1107381.00
10/10/2016 15:00,2,6.688,ACTIVE,218.71,365.19,59.975,1476126003,"201051344000582","219011344069620",28.69,35.40,0,315.30,415.69,194.3,185.7,0.888,567711.4,567711.4,4547,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126011,1107382.00
10/10/2016 15:00,2,6.668,ACTIVE,217.58,365.19,59.986,1476126003,"201051344000955","219011344069620",28.43,39.00,0,316.20,410.28,192.0,183.4,0.906,581956.5,581956.5,4547,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126012,1107383.00
10/10/2016 15:00,2,4.748,ACTIVE,215.09,414.49,59.986,1476126003,"274151322000094","219011344069620",38.27,48.30,0,336.34,461.98,182.8,174.5,0.707,691287.0,691287.0,4622,0,0,0,L,1151911521,0,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126013,1107384.00
10/10/2016 15:00,2,7.146,ACTIVE,220.97,370.00,59.986,1476126003,"201051344000579","219011344069620",28.67,38.20,0,322.21,419.30,207.4,198.3,0.959,586865.4,586865.4,4547,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126014,1107385.00
10/10/2016 15:00,2,6.611,ACTIVE,217.35,365.19,59.986,1476126003,"201051344000890","219011344069620",28.73,38.40,0,318.91,410.88,192.4,183.8,0.884,579196.2,579196.2,4546,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126015,1107386.00
10/10/2016 15:00,2,6.699,ACTIVE,218.03,365.19,59.986,1476126003,"201051344000438","219011344069620",28.27,38.80,0,317.10,410.58,191.7,183.1,0.902,580632.9,580632.9,4550,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126016,1107387.00
10/10/2016 15:00,2,6.602,ACTIVE,217.58,363.39,59.996,1476126003,"201051344000417","219011344069620",28.23,40.60,0,316.80,409.08,188.8,180.3,0.888,571405.9,571405.9,4558,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126017,1107388.00
10/10/2016 15:00,2,6.947,ACTIVE,214.87,362.19,59.975,1476126003,"274151322000083","219011344069620",27.69,54.50,0,328.82,398.86,194.8,186.0,0.778,830689.3,830689.3,4539,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126018,1107389.00
10/10/2016 15:00,2,7.281,ACTIVE,216.00,353.47,59.986,1476126003,"274151322000076","219011344069620",28.69,48.00,0,330.03,401.86,211.3,202.0,0.804,887056.5,887056.5,4544,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126019,1107390.00
10/10/2016 15:00,2,7.160,ACTIVE,219.61,369.40,59.986,1476126003,"201051344000868","219011344069620",28.35,36.30,0,319.21,419.60,205.4,196.3,0.932,570996.0,570996.0,4554,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126020,1107391.00
10/10/2016 15:00,2,7.293,ACTIVE,214.64,373.91,59.975,1476126003,"274151322000095","219011344069620",28.49,52.50,0,329.43,402.16,209.9,200.7,0.791,878086.6,878086.6,4549,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126020,1107392.00
10/10/2016 15:00,2,7.275,ACTIVE,220.97,364.29,59.986,1476126003,"201051344000988","219011344069620",18.29,35.00,0,319.51,397.05,134.8,128.2,0.614,545701.5,545701.5,4547,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126021,1107393.00
10/10/2016 15:00,2,6.779,ACTIVE,218.48,365.19,59.986,1476126003,"201051344001025","219011344069620",28.55,37.50,0,319.21,410.88,195.9,187.2,0.884,580976.7,580976.7,4544,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126022,1107394.00
10/10/2016 15:00,2,7.178,ACTIVE,221.19,367.30,59.991,1476126003,"201051344000458","219011344069620",28.53,38.60,0,318.61,419.60,207.4,198.2,0.986,578466.2,578466.2,4558,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126023,1107395.00
10/10/2016 15:00,2,7.287,ACTIVE,221.42,370.60,60.007,1476126003,"201051344000853","219011344069620",28.19,37.00,0,323.72,419.90,208.0,198.8,0.968,577744.3,577744.3,4562,0,0,0,L,1122011218,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126024,1107396.00
10/10/2016 15:00,2,6.711,ACTIVE,217.35,363.69,59.996,1476126003,"201051344000685","219011344069620",28.37,39.30,0,316.80,410.88,192.8,184.2,0.915,579768.5,579768.5,4556,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126025,1107397.00
10/10/2016 15:00,2,6.732,ACTIVE,218.48,366.10,59.991,1476126003,"201051344000917","219011344069620",28.55,36.80,0,315.60,410.58,194.7,186.0,0.919,576667.5,576667.5,4549,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126026,1107398.00
10/10/2016 15:00,2,6.717,ACTIVE,217.35,364.89,59.970,1476126003,"201051344001145","219011344069620",28.43,37.30,0,318.61,411.18,193.3,184.6,0.879,581922.5,581922.5,4555,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126027,1107399.00
10/10/2016 15:00,2,6.760,ACTIVE,218.93,366.10,59.991,1476126003,"201051344000651","219011344069620",28.55,35.40,0,318.61,415.99,195.3,186.5,0.888,575175.0,575175.0,4545,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126028,1107400.00
10/10/2016 15:00,2,6.850,ACTIVE,215.09,361.59,59.991,1476126003,"274151322000088","219011344069620",26.38,46.00,0,329.43,395.25,183.1,174.8,0.685,799075.0,799075.0,4530,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126029,1107401.00
10/10/2016 15:00,2,4.740,ACTIVE,216.22,410.58,59.981,1476126003,"274151322000068","219011344069620",38.19,45.30,0,336.94,466.19,183.3,175.0,0.694,691911.2,691911.2,4626,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126030,1107402.00
10/10/2016 15:00,2,6.662,ACTIVE,218.26,364.29,59.981,1476126003,"201051344001135","219011344069620",28.55,37.50,0,317.40,410.28,192.6,183.9,0.897,571275.2,571275.2,4541,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126030,1107403.00
10/10/2016 15:00,2,7.174,ACTIVE,218.93,367.90,60.002,1476126003,"201051344000594","219011344069620",28.23,41.00,0,318.91,419.90,205.1,196.0,0.937,582927.1,582927.1,4550,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126031,1107404.00
10/10/2016 15:00,2,6.713,ACTIVE,218.48,364.29,60.012,1476126003,"201051344001203","219011344069620",28.49,35.40,0,317.70,414.19,193.6,184.9,0.902,579563.3,579563.3,4552,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126032,1107405.00
10/10/2016 15:00,2,6.857,ACTIVE,215.32,367.30,60.002,1476126003,"274151322000054","219011344069620",26.48,49.80,0,327.92,396.45,183.8,175.4,0.703,815426.0,815426.0,4528,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126033,1107406.00
10/10/2016 15:00,2,7.051,ACTIVE,219.84,365.19,60.002,1476126003,"201051344000867","219011344069620",28.37,39.30,0,320.41,419.00,202.6,193.7,0.924,570079.2,570079.2,4556,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126034,1107407.00
10/10/2016 15:00,2,6.424,ACTIVE,218.48,364.59,60.002,1476126003,"201051344001093","219011344069620",28.96,34.50,0,318.00,414.49,188.4,179.9,0.853,575980.0,575980.0,4557,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126035,1107408.00
10/10/2016 15:00,2,7.154,ACTIVE,220.52,370.30,59.996,1476126003,"201051344000900","219011344069620",28.47,37.30,0,320.41,420.20,206.2,197.1,0.928,586976.6,586976.6,4563,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126036,1107409.00
10/10/2016 15:00,2,7.189,ACTIVE,220.52,366.40,59.970,1476126003,"201051344000648","219011344069620",27.61,36.30,0,319.21,420.80,200.9,192.0,0.919,575453.8,575453.8,4551,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126037,1107410.00
10/10/2016 15:00,2,7.135,ACTIVE,220.52,368.80,60.002,1476126003,"201051344000569","219011344069620",28.19,38.80,0,322.21,419.30,203.6,194.6,0.932,586889.3,586889.3,4551,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126038,1107411.00
10/10/2016 15:00,2,7.129,ACTIVE,220.97,370.60,59.975,1476126003,"201051344000983","219011344069620",28.57,38.00,0,319.21,420.50,206.2,197.1,0.968,579547.7,579547.7,4560,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126039,1107412.00
10/10/2016 15:00,2,7.160,ACTIVE,221.19,371.81,60.012,1476126003,"201051344001158","219011344069620",27.95,37.30,0,320.71,419.00,202.7,193.7,0.932,570826.1,570826.1,4554,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126040,1107413.00
10/10/2016 15:00,2,7.178,ACTIVE,220.97,370.00,59.996,1476126003,"201051344000576","219011344069620",27.93,37.30,0,320.41,420.20,203.0,194.0,0.937,578434.6,578434.6,4565,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126041,1107414.00
10/10/2016 15:00,2,6.781,ACTIVE,214.87,350.17,60.002,1476126003,"274151322000087","219011344069620",26.48,49.50,0,330.33,394.35,181.8,173.5,0.689,787305.8,787305.8,4578,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126042,1107415.00
10/10/2016 15:15,2,6.842,ACTIVE,219.84,368.50,59.965,1476126903,"201051344000645","219011344069620",27.65,38.40,0,340.25,415.39,191.6,183.0,0.871,577941.1,577941.1,4560,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126904,1107416.00
10/10/2016 15:15,2,6.498,ACTIVE,214.64,360.99,59.928,1476126903,"274151322000085","219011344069620",25.82,46.40,0,337.54,391.64,169.8,162.0,0.645,814785.8,814785.8,4529,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126905,1107417.00
10/10/2016 15:15,2,6.834,ACTIVE,219.16,367.90,59.970,1476126903,"201051344000633","219011344069620",27.65,38.40,0,339.34,415.09,191.3,182.7,0.902,569625.0,569625.0,4558,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126906,1107418.00
10/10/2016 15:15,2,6.771,ACTIVE,220.29,367.60,59.965,1476126903,"201051344000469","219011344069620",28.03,35.80,0,339.34,415.99,192.2,183.6,0.902,572319.1,572319.1,4560,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126907,1107419.00
10/10/2016 15:15,2,6.197,ACTIVE,216.67,360.99,59.965,1476126903,"201051344000646","219011344069620",28.59,38.60,0,336.04,406.67,179.6,171.4,0.822,572156.7,572156.7,4547,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126908,1107420.00
10/10/2016 15:15,2,6.586,ACTIVE,214.87,374.21,59.954,1476126903,"274151322000052","219011344069620",27.43,48.00,0,336.34,394.65,182.8,174.5,0.712,838426.9,838426.9,4536,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126909,1107421.00
10/10/2016 15:15,2,6.504,ACTIVE,217.80,361.89,59.938,1476126903,"201051344000585","219011344069620",27.99,37.50,0,336.64,406.97,184.3,176.0,0.857,582520.9,582520.9,4552,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126910,1107422.00
10/10/2016 15:15,2,6.258,ACTIVE,216.45,360.08,59.959,1476126903,"201051344001230","219011344069620",28.19,38.80,0,334.54,406.07,178.5,170.3,0.831,574986.5,574986.5,4559,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126910,1107423.00
10/10/2016 15:15,2,6.375,ACTIVE,218.03,365.19,59.970,1476126903,"201051344000582","219011344069620",27.81,36.50,0,335.74,407.87,179.5,171.4,0.822,567755.0,567755.0,4548,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126911,1107424.00
10/10/2016 15:15,2,6.291,ACTIVE,216.45,360.99,59.959,1476126903,"201051344000955","219011344069620",27.93,39.30,0,335.74,405.77,177.9,169.8,0.840,581999.7,581999.7,4548,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126912,1107425.00
10/10/2016 15:15,2,4.357,ACTIVE,214.64,431.32,59.965,1476126903,"274151322000094","219011344069620",38.68,48.80,0,388.34,456.87,170.2,162.3,0.654,691328.5,691328.5,4623,0,0,0,L,1151911521,0,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126913,1107426.00
10/10/2016 15:15,2,6.789,ACTIVE,220.29,368.20,59.970,1476126903,"201051344000579","219011344069620",28.05,39.00,0,340.25,415.09,192.8,184.1,0.897,586912.3,586912.3,4548,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126914,1107427.00
10/10/2016 15:15,2,6.295,ACTIVE,216.67,360.38,59.944,1476126903,"201051344000890","219011344069620",28.11,38.80,0,336.94,406.07,179.2,171.0,0.826,579239.6,579239.6,4547,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126915,1107428.00
10/10/2016 15:15,2,6.186,ACTIVE,217.13,362.79,59.975,1476126903,"201051344000438","219011344069620",28.51,39.30,0,336.34,406.37,178.7,170.5,0.844,580676.3,580676.3,4551,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126916,1107429.00
10/10/2016 15:15,2,6.217,ACTIVE,216.90,362.49,59.975,1476126903,"201051344000417","219011344069620",27.93,40.60,0,335.44,405.17,175.9,167.9,0.809,571448.6,571448.6,4559,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126917,1107430.00
10/10/2016 15:15,2,6.670,ACTIVE,213.96,373.91,59.965,1476126903,"274151322000083","219011344069620",27.02,54.00,0,332.73,393.75,182.3,174.1,0.725,830733.5,830733.5,4540,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126918,1107431.00
10/10/2016 15:15,2,6.834,ACTIVE,215.09,380.22,59.959,1476126903,"274151322000076","219011344069620",28.61,48.50,0,336.64,397.35,197.9,189.1,0.769,887104.6,887104.6,4545,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126919,1107432.00
10/10/2016 15:15,2,6.773,ACTIVE,218.71,366.40,59.991,1476126903,"201051344000868","219011344069620",28.03,37.50,0,338.14,414.49,192.4,183.8,0.866,571042.6,571042.6,4555,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126920,1107433.00
10/10/2016 15:15,2,7.016,ACTIVE,213.96,360.99,59.970,1476126903,"274151322000095","219011344069620",27.71,52.30,0,336.04,397.66,196.9,188.1,0.747,878134.4,878134.4,4550,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126921,1107434.00
10/10/2016 15:15,2,6.824,ACTIVE,220.06,363.09,59.938,1476126903,"201051344000988","219011344069620",18.15,35.20,0,326.12,395.85,125.7,119.4,0.583,545731.7,545731.7,4548,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126922,1107435.00
10/10/2016 15:15,2,6.453,ACTIVE,217.80,364.59,59.975,1476126903,"201051344001025","219011344069620",28.03,38.00,0,336.34,406.67,183.2,174.9,0.831,581021.2,581021.2,4545,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126923,1107436.00
10/10/2016 15:15,2,6.840,ACTIVE,220.06,367.60,59.938,1476126903,"201051344000458","219011344069620",27.97,38.60,0,340.55,415.09,193.5,184.9,0.906,578513.1,578513.1,4559,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126924,1107437.00
10/10/2016 15:15,2,6.875,ACTIVE,220.29,368.80,59.970,1476126903,"201051344000853","219011344069620",27.89,37.30,0,341.45,415.69,194.2,185.5,0.906,577791.3,577791.3,4563,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126925,1107438.00
10/10/2016 15:15,2,6.369,ACTIVE,216.45,365.80,59.965,1476126903,"201051344000685","219011344069620",27.97,39.00,0,336.64,405.47,180.5,172.3,0.888,579812.2,579812.2,4557,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126926,1107439.00
10/10/2016 15:15,2,6.381,ACTIVE,217.58,363.39,59.975,1476126903,"201051344000917","219011344069620",28.21,37.80,0,336.04,406.37,182.3,174.0,0.857,576711.5,576711.5,4550,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126927,1107440.00
10/10/2016 15:15,2,6.387,ACTIVE,216.67,362.19,59.959,1476126903,"201051344001145","219011344069620",27.95,38.20,0,336.64,405.47,180.9,172.6,0.818,581966.3,581966.3,4556,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126927,1107441.00
