ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 15:15,2,6.428,ACTIVE,218.03,362.79,59.975,1476126903,"201051344000651","219011344069620",28.01,36.00,0,336.94,409.98,182.4,174.1,0.831,575219.2,575219.2,4546,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126929,1107442.00
10/10/2016 15:15,2,6.482,ACTIVE,214.19,364.89,59.965,1476126903,"274151322000088","219011344069620",26.12,45.50,0,336.94,391.34,171.5,163.6,0.641,799116.5,799116.5,4531,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126929,1107443.00
10/10/2016 15:15,2,4.340,ACTIVE,215.32,423.20,59.959,1476126903,"274151322000068","219011344069620",39.16,46.00,0,387.44,457.17,173.5,165.6,0.676,691952.9,691952.9,4627,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126930,1107444.00
10/10/2016 15:15,2,6.342,ACTIVE,217.35,361.59,59.970,1476126903,"201051344001135","219011344069620",28.15,38.00,0,336.04,405.17,180.8,172.5,0.826,571319.0,571319.0,4542,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126931,1107445.00
10/10/2016 15:15,2,6.807,ACTIVE,218.03,366.40,59.975,1476126903,"201051344000594","219011344069620",28.03,41.30,0,336.04,414.79,193.2,184.5,0.879,582973.8,582973.8,4551,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126932,1107446.00
10/10/2016 15:15,2,6.363,ACTIVE,218.03,363.99,59.933,1476126903,"201051344001203","219011344069620",28.35,36.50,0,337.24,406.37,182.7,174.4,0.853,579607.5,579607.5,4553,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126933,1107447.00
10/10/2016 15:15,2,6.533,ACTIVE,214.64,358.58,59.954,1476126903,"274151322000054","219011344069620",26.30,49.80,0,336.34,392.85,173.9,165.9,0.672,815468.0,815468.0,4529,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126934,1107448.00
10/10/2016 15:15,2,6.725,ACTIVE,219.16,366.10,59.991,1476126903,"201051344000867","219011344069620",28.17,40.00,0,338.74,413.59,192.0,183.4,0.879,570125.8,570125.8,4557,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126935,1107449.00
10/10/2016 15:15,2,6.062,ACTIVE,217.80,363.39,59.965,1476126903,"201051344001093","219011344069620",29.10,35.00,0,336.04,405.77,178.9,170.7,0.822,576023.3,576023.3,4558,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126936,1107450.00
10/10/2016 15:15,2,6.779,ACTIVE,219.61,366.10,59.975,1476126903,"201051344000900","219011344069620",28.51,37.50,0,339.65,415.69,195.7,186.9,0.884,587024.1,587024.1,4564,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126937,1107451.00
10/10/2016 15:15,2,6.740,ACTIVE,219.61,367.60,59.975,1476126903,"201051344000648","219011344069620",27.93,36.50,0,339.95,415.09,190.6,182.1,0.866,575500.0,575500.0,4552,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126938,1107452.00
10/10/2016 15:15,2,6.812,ACTIVE,219.61,367.00,59.981,1476126903,"201051344000569","219011344069620",27.89,38.80,0,339.34,414.79,192.4,183.8,0.888,586935.9,586935.9,4552,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126939,1107453.00
10/10/2016 15:15,2,6.902,ACTIVE,220.06,367.00,59.970,1476126903,"201051344000983","219011344069620",27.83,38.00,0,339.95,415.39,194.5,185.8,0.906,579594.9,579594.9,4561,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126940,1107454.00
10/10/2016 15:15,2,6.783,ACTIVE,220.29,367.90,59.970,1476126903,"201051344001158","219011344069620",27.77,37.80,0,339.34,414.19,190.8,182.2,0.879,570872.3,570872.3,4555,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126940,1107455.00
10/10/2016 15:15,2,6.779,ACTIVE,220.06,368.20,59.975,1476126903,"201051344000576","219011344069620",27.87,38.00,0,339.95,414.79,191.2,182.6,0.888,578480.9,578480.9,4566,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126941,1107456.00
10/10/2016 15:15,2,6.529,ACTIVE,214.64,377.52,59.975,1476126903,"274151322000087","219011344069620",26.00,50.60,0,336.94,391.34,172.0,164.1,0.672,787347.4,787347.4,4579,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476126942,1107457.00
10/10/2016 15:30,2,6.473,ACTIVE,219.16,364.29,59.981,1476127803,"201051344000645","219011344069620",27.91,38.40,0,338.14,411.18,182.8,174.5,0.831,577986.0,577986.0,4561,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127804,1107458.00
10/10/2016 15:30,2,6.174,ACTIVE,213.96,370.90,59.959,1476127803,"274151322000085","219011344069620",26.00,46.60,0,333.03,389.24,162.5,154.9,0.623,814825.5,814825.5,4530,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127805,1107459.00
10/10/2016 15:30,2,6.484,ACTIVE,218.26,366.40,59.965,1476127803,"201051344000633","219011344069620",27.85,39.00,0,337.54,410.58,182.9,174.7,0.862,569669.9,569669.9,4559,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127806,1107460.00
10/10/2016 15:30,2,6.383,ACTIVE,219.39,365.80,59.970,1476127803,"201051344000469","219011344069620",28.39,35.40,0,337.54,412.08,183.6,175.3,0.866,572364.1,572364.1,4561,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127807,1107461.00
10/10/2016 15:30,2,6.043,ACTIVE,216.22,362.19,59.933,1476127803,"201051344000646","219011344069620",28.11,38.40,0,332.13,403.37,172.0,164.1,0.809,572198.7,572198.7,4548,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127808,1107462.00
10/10/2016 15:30,2,6.225,ACTIVE,213.74,364.59,59.954,1476127803,"274151322000052","219011344069620",27.87,47.50,0,331.23,391.94,175.6,167.6,0.685,838469.7,838469.7,4537,0,0,0,L,1151911521,0,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127809,1107463.00
10/10/2016 15:30,2,6.172,ACTIVE,217.35,361.59,59.965,1476127803,"201051344000585","219011344069620",28.29,37.30,0,335.74,403.07,176.9,168.8,0.822,582564.1,582564.1,4553,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127810,1107464.00
10/10/2016 15:30,2,5.926,ACTIVE,215.77,359.18,59.970,1476127803,"201051344001230","219011344069620",28.49,38.40,0,332.43,402.77,170.8,162.9,0.800,575028.2,575028.2,4560,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127811,1107465.00
10/10/2016 15:30,2,5.949,ACTIVE,216.90,360.99,59.975,1476127803,"201051344000582","219011344069620",28.59,36.80,0,336.34,404.27,172.3,164.3,0.791,567797.2,567797.2,4549,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127812,1107466.00
10/10/2016 15:30,2,5.930,ACTIVE,216.00,360.08,59.970,1476127803,"201051344000955","219011344069620",28.27,39.30,0,332.43,402.77,169.8,162.0,0.809,582041.3,582041.3,4549,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127812,1107467.00
10/10/2016 15:30,2,4.230,ACTIVE,213.96,415.39,59.959,1476127803,"274151322000094","219011344069620",38.11,48.30,0,388.04,451.46,163.6,155.9,0.632,691368.4,691368.4,4624,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127813,1107468.00
10/10/2016 15:30,2,6.537,ACTIVE,219.39,366.40,59.965,1476127803,"201051344000579","219011344069620",27.91,38.40,0,336.94,411.48,184.7,176.4,0.875,586957.5,586957.5,4549,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127814,1107469.00
10/10/2016 15:30,2,6.012,ACTIVE,216.00,360.69,60.007,1476127803,"201051344000890","219011344069620",28.17,38.60,0,332.73,403.07,171.5,163.6,0.791,579281.5,579281.5,4548,0,0,0,L,1122011218,0,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127815,1107470.00
10/10/2016 15:30,2,6.018,ACTIVE,216.67,361.89,59.954,1476127803,"201051344000438","219011344069620",28.11,39.80,0,334.24,403.37,171.3,163.4,0.818,580718.1,580718.1,4552,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127816,1107471.00
10/10/2016 15:30,2,5.979,ACTIVE,216.22,359.78,59.954,1476127803,"201051344000417","219011344069620",27.83,40.40,0,332.13,402.16,168.6,160.8,0.804,571489.8,571489.8,4560,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127817,1107472.00
10/10/2016 15:30,2,6.309,ACTIVE,213.51,360.38,59.959,1476127803,"274151322000083","219011344069620",27.45,54.30,0,332.13,391.34,175.2,167.2,0.703,830776.2,830776.2,4541,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127818,1107473.00
10/10/2016 15:30,2,6.629,ACTIVE,214.41,372.71,59.949,1476127803,"274151322000076","219011344069620",28.19,48.30,0,333.93,395.25,189.2,180.7,0.747,887150.9,887150.9,4546,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127819,1107474.00
10/10/2016 15:30,2,6.479,ACTIVE,218.03,364.59,59.965,1476127803,"201051344000868","219011344069620",27.93,37.80,0,336.94,409.68,183.2,174.9,0.835,571087.4,571087.4,4556,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127820,1107475.00
10/10/2016 15:30,2,6.635,ACTIVE,213.51,373.01,59.933,1476127803,"274151322000095","219011344069620",28.03,53.00,0,331.83,394.65,188.2,179.7,0.716,878180.4,878180.4,4551,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127821,1107476.00
10/10/2016 15:30,2,6.533,ACTIVE,219.16,361.59,59.954,1476127803,"201051344000988","219011344069620",18.11,35.20,0,340.85,391.64,119.9,113.8,0.561,545760.9,545760.9,4549,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127821,1107477.00
10/10/2016 15:30,2,6.148,ACTIVE,216.90,362.49,59.965,1476127803,"201051344001025","219011344069620",28.25,37.50,0,337.24,403.67,176.1,168.0,0.800,581064.1,581064.1,4546,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127822,1107478.00
10/10/2016 15:30,2,6.510,ACTIVE,219.16,364.89,59.991,1476127803,"201051344000458","219011344069620",28.11,39.00,0,338.44,412.08,185.2,176.8,0.875,578558.5,578558.5,4560,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127823,1107479.00
10/10/2016 15:30,2,6.449,ACTIVE,219.84,368.20,59.912,1476127803,"201051344000853","219011344069620",28.29,37.50,0,342.35,411.78,184.6,176.2,0.866,577836.6,577836.6,4564,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127824,1107480.00
10/10/2016 15:30,2,6.074,ACTIVE,216.00,360.99,59.954,1476127803,"201051344000685","219011344069620",28.01,39.00,0,332.43,403.07,172.3,164.4,0.844,579854.3,579854.3,4558,0,0,0,L,1122011218,0,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127825,1107481.00
10/10/2016 15:30,2,6.096,ACTIVE,216.90,360.99,59.959,1476127803,"201051344000917","219011344069620",28.25,37.50,0,335.74,402.77,174.2,166.2,0.804,576754.1,576754.1,4551,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127826,1107482.00
10/10/2016 15:30,2,6.098,ACTIVE,216.00,359.18,59.949,1476127803,"201051344001145","219011344069620",28.03,38.60,0,332.73,403.07,173.1,165.1,0.795,582008.5,582008.5,4557,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127827,1107483.00
10/10/2016 15:30,2,6.137,ACTIVE,217.35,363.69,59.975,1476127803,"201051344000651","219011344069620",28.09,35.80,0,336.94,403.37,174.6,166.6,0.800,575261.9,575261.9,4547,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127828,1107484.00
10/10/2016 15:30,2,6.188,ACTIVE,213.51,350.47,59.954,1476127803,"274151322000088","219011344069620",26.14,45.80,0,331.83,388.94,163.9,156.3,0.623,799156.5,799156.5,4532,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127829,1107485.00
10/10/2016 15:30,2,4.307,ACTIVE,214.64,415.39,59.959,1476127803,"274151322000068","219011344069620",37.83,45.50,0,390.74,455.97,164.8,157.1,0.632,691993.0,691993.0,4628,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127830,1107486.00
10/10/2016 15:30,2,6.117,ACTIVE,216.90,360.08,59.959,1476127803,"201051344001135","219011344069620",27.81,38.60,0,333.03,403.07,172.2,164.3,0.795,571361.2,571361.2,4543,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127830,1107487.00
10/10/2016 15:30,2,6.492,ACTIVE,217.58,364.29,59.954,1476127803,"201051344000594","219011344069620",28.01,41.00,0,335.74,406.67,184.1,175.8,0.826,583018.8,583018.8,4552,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127831,1107488.00
10/10/2016 15:30,2,6.047,ACTIVE,217.13,361.89,59.959,1476127803,"201051344001203","219011344069620",28.47,36.30,0,336.64,402.77,174.3,166.3,0.813,579650.1,579650.1,4554,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127832,1107489.00
10/10/2016 15:30,2,6.203,ACTIVE,213.96,350.77,59.949,1476127803,"274151322000054","219011344069620",26.40,48.80,0,332.13,390.44,165.8,158.1,0.636,815508.5,815508.5,4530,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127833,1107490.00
10/10/2016 15:30,2,6.494,ACTIVE,218.26,363.39,59.970,1476127803,"201051344000867","219011344069620",27.87,39.80,0,337.24,408.48,183.4,175.1,0.840,570170.6,570170.6,4558,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127834,1107491.00
10/10/2016 15:30,2,5.912,ACTIVE,217.13,361.59,59.938,1476127803,"201051344001093","219011344069620",28.57,34.80,0,336.04,402.46,171.0,163.2,0.787,576065.1,576065.1,4559,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127835,1107492.00
10/10/2016 15:30,2,6.553,ACTIVE,218.71,366.10,59.975,1476127803,"201051344000900","219011344069620",28.17,37.50,0,337.84,412.68,186.9,178.5,0.849,587069.9,587069.9,4565,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127836,1107493.00
10/10/2016 15:30,2,6.498,ACTIVE,218.71,365.80,59.970,1476127803,"201051344000648","219011344069620",27.69,37.00,0,337.84,411.78,182.2,173.9,0.835,575544.6,575544.6,4553,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127837,1107494.00
10/10/2016 15:30,2,6.467,ACTIVE,219.16,364.59,59.975,1476127803,"201051344000569","219011344069620",28.03,39.00,0,337.24,412.08,183.5,175.2,0.857,586980.9,586980.9,4553,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127839,1107495.00
10/10/2016 15:30,2,6.582,ACTIVE,219.16,365.19,59.959,1476127803,"201051344000983","219011344069620",27.95,38.60,0,336.34,412.98,186.3,177.9,0.866,579640.5,579640.5,4562,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127840,1107496.00
10/10/2016 15:30,2,6.533,ACTIVE,219.16,365.80,59.965,1476127803,"201051344001158","219011344069620",27.49,37.30,0,336.94,411.18,181.8,173.5,0.849,570916.9,570916.9,4556,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127840,1107497.00
10/10/2016 15:30,2,6.549,ACTIVE,219.39,367.30,59.965,1476127803,"201051344000576","219011344069620",27.47,37.30,0,337.84,411.78,182.2,174.0,0.840,578525.7,578525.7,4567,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127841,1107498.00
10/10/2016 15:30,2,6.271,ACTIVE,213.74,349.56,59.959,1476127803,"274151322000087","219011344069620",25.86,50.20,0,332.73,388.34,164.2,156.6,0.619,787387.5,787387.5,4580,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476127842,1107499.00
10/10/2016 15:45,2,6.268,ACTIVE,219.84,365.49,59.991,1476128704,"201051344000645","219011344069620",27.47,38.60,0,339.95,407.87,174.2,166.2,0.795,578028.7,578028.7,4562,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128705,1107500.00
10/10/2016 15:45,2,5.891,ACTIVE,214.64,352.87,59.981,1476128704,"274151322000085","219011344069620",25.98,46.40,0,334.84,385.63,155.0,147.7,0.597,814863.5,814863.5,4531,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128706,1107501.00
10/10/2016 15:45,2,6.170,ACTIVE,218.93,365.19,59.975,1476128704,"201051344000633","219011344069620",27.93,38.20,0,337.84,406.97,174.5,166.5,0.818,569712.6,569712.6,4560,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128707,1107502.00
10/10/2016 15:45,2,6.086,ACTIVE,220.06,365.80,59.991,1476128704,"201051344000469","219011344069620",28.33,35.40,0,339.34,409.08,174.6,166.6,0.822,572407.0,572407.0,4562,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128707,1107503.00
10/10/2016 15:45,2,5.648,ACTIVE,216.45,360.69,59.986,1476128704,"201051344000646","219011344069620",28.63,38.00,0,334.84,401.56,163.8,156.2,0.773,572238.9,572238.9,4549,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128708,1107504.00
10/10/2016 15:45,2,5.934,ACTIVE,214.87,376.92,59.965,1476128704,"274151322000052","219011344069620",27.75,47.50,0,333.03,389.54,166.6,158.9,0.658,838510.6,838510.6,4538,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128709,1107505.00
10/10/2016 15:45,2,5.951,ACTIVE,217.80,362.19,59.981,1476128704,"201051344000585","219011344069620",27.99,37.00,0,336.34,400.96,168.7,160.9,0.787,582605.4,582605.4,4554,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128710,1107506.00
10/10/2016 15:45,2,5.635,ACTIVE,216.45,360.08,59.981,1476128704,"201051344001230","219011344069620",28.45,37.50,0,333.63,399.76,162.4,154.8,0.769,575068.1,575068.1,4561,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128711,1107507.00
10/10/2016 15:45,2,5.689,ACTIVE,217.80,363.09,59.986,1476128704,"201051344000582","219011344069620",28.51,36.50,0,336.64,401.86,164.2,156.6,0.760,567837.4,567837.4,4550,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128712,1107508.00
10/10/2016 15:45,2,5.646,ACTIVE,216.67,359.78,60.012,1476128704,"201051344000955","219011344069620",28.29,39.00,0,335.14,400.66,161.8,154.2,0.765,582081.0,582081.0,4550,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128713,1107509.00
10/10/2016 15:45,2,3.889,ACTIVE,214.64,421.10,59.975,1476128704,"274151322000094","219011344069620",39.12,48.00,0,387.74,449.05,154.3,147.0,0.592,691406.3,691406.3,4625,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128714,1107510.00
10/10/2016 15:45,2,6.129,ACTIVE,220.06,366.70,59.991,1476128704,"201051344000579","219011344069620",28.31,38.80,0,339.34,408.78,175.7,167.7,0.826,587000.6,587000.6,4550,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128715,1107511.00
10/10/2016 15:45,2,5.719,ACTIVE,216.67,357.98,59.991,1476128704,"201051344000890","219011344069620",28.17,38.80,0,337.84,400.36,163.1,155.5,0.738,579321.6,579321.6,4549,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128716,1107512.00
10/10/2016 15:45,2,5.592,ACTIVE,217.35,360.99,59.975,1476128704,"201051344000438","219011344069620",28.71,38.80,0,336.64,400.96,162.5,154.9,0.760,580758.0,580758.0,4553,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128716,1107513.00
10/10/2016 15:45,2,5.648,ACTIVE,216.90,360.99,59.991,1476128704,"201051344000417","219011344069620",28.01,40.20,0,337.54,400.96,160.2,152.7,0.760,571529.0,571529.0,4561,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128717,1107514.00
10/10/2016 15:45,2,6.004,ACTIVE,214.41,357.08,59.975,1476128704,"274151322000083","219011344069620",27.37,53.00,0,331.53,388.04,166.3,158.6,0.663,830817.0,830817.0,4542,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128718,1107515.00
10/10/2016 15:45,2,6.236,ACTIVE,215.54,371.21,59.981,1476128704,"274151322000076","219011344069620",28.39,48.00,0,336.34,393.45,179.1,170.9,0.703,887194.9,887194.9,4547,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128719,1107516.00
10/10/2016 15:45,2,6.229,ACTIVE,218.71,363.99,59.981,1476128704,"201051344000868","219011344069620",27.63,37.30,0,336.94,405.77,174.3,166.3,0.791,571130.2,571130.2,4557,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128720,1107517.00
10/10/2016 15:45,2,6.240,ACTIVE,214.64,361.89,59.986,1476128704,"274151322000095","219011344069620",28.29,51.00,0,331.83,391.04,178.6,170.5,0.672,878224.3,878224.3,4552,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128721,1107518.00
10/10/2016 15:45,2,6.141,ACTIVE,220.06,361.59,59.981,1476128704,"201051344000988","219011344069620",18.29,35.60,0,342.95,389.24,113.8,107.9,0.530,545788.7,545788.7,4550,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128722,1107519.00
10/10/2016 15:45,2,5.748,ACTIVE,217.35,360.08,59.996,1476128704,"201051344001025","219011344069620",28.67,37.50,0,337.54,401.56,166.7,159.0,0.751,581105.0,581105.0,4547,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128723,1107520.00
10/10/2016 15:45,2,6.184,ACTIVE,220.06,365.19,59.959,1476128704,"201051344000458","219011344069620",28.13,38.40,0,339.95,409.08,176.1,168.0,0.835,578601.7,578601.7,4561,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128724,1107521.00
10/10/2016 15:45,2,6.129,ACTIVE,220.52,368.50,59.981,1476128704,"201051344000853","219011344069620",28.27,37.80,0,342.95,409.38,175.5,167.5,0.818,577879.8,577879.8,4565,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128725,1107522.00
10/10/2016 15:45,2,5.723,ACTIVE,216.45,362.79,59.996,1476128704,"201051344000685","219011344069620",28.31,38.60,0,337.24,400.96,164.0,156.4,0.800,579894.5,579894.5,4559,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128725,1107523.00
10/10/2016 15:45,2,5.766,ACTIVE,217.58,360.08,59.975,1476128704,"201051344000917","219011344069620",28.41,37.30,0,336.64,401.26,165.9,158.2,0.800,576794.8,576794.8,4552,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128726,1107524.00
10/10/2016 15:45,2,5.766,ACTIVE,216.67,360.08,59.991,1476128704,"201051344001145","219011344069620",28.25,37.50,0,338.14,400.36,165.0,157.3,0.765,582048.9,582048.9,4558,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128727,1107525.00
10/10/2016 15:45,2,5.758,ACTIVE,218.03,361.59,59.970,1476128704,"201051344000651","219011344069620",28.51,35.80,0,336.64,400.36,166.2,158.5,0.756,575302.6,575302.6,4548,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128728,1107526.00
10/10/2016 15:45,2,5.805,ACTIVE,214.64,363.99,59.981,1476128704,"274151322000088","219011344069620",26.46,45.80,0,333.03,386.23,155.4,148.1,0.583,799194.5,799194.5,4533,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128729,1107527.00
10/10/2016 15:45,2,4.055,ACTIVE,215.54,407.87,59.991,1476128704,"274151322000068","219011344069620",37.73,45.80,0,390.74,454.16,156.0,148.7,0.605,692031.2,692031.2,4629,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128730,1107528.00
10/10/2016 15:45,2,5.762,ACTIVE,217.58,360.38,59.954,1476128704,"201051344001135","219011344069620",28.09,38.20,0,336.94,400.96,164.0,156.4,0.760,571401.4,571401.4,4544,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128731,1107529.00
10/10/2016 15:45,2,6.148,ACTIVE,218.26,365.19,59.986,1476128704,"201051344000594","219011344069620",28.05,40.60,0,336.04,404.57,174.6,166.6,0.809,583061.8,583061.8,4553,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128732,1107530.00
10/10/2016 15:45,2,5.684,ACTIVE,217.80,360.69,59.981,1476128704,"201051344001203","219011344069620",28.69,36.00,0,336.64,400.66,165.1,157.4,0.765,579690.7,579690.7,4555,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128733,1107531.00
10/10/2016 15:45,2,5.873,ACTIVE,214.87,353.47,59.959,1476128704,"274151322000054","219011344069620",26.48,47.80,0,333.33,387.74,157.5,150.1,0.605,815547.1,815547.1,4531,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128734,1107532.00
10/10/2016 15:45,2,6.137,ACTIVE,218.93,363.39,59.991,1476128704,"201051344000867","219011344069620",28.01,40.00,0,337.24,404.87,174.1,166.1,0.800,570213.4,570213.4,4559,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128734,1107533.00
10/10/2016 15:45,2,5.531,ACTIVE,218.03,362.49,59.981,1476128704,"201051344001093","219011344069620",28.82,34.50,0,336.64,399.76,161.5,153.9,0.734,576104.8,576104.8,4560,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128735,1107534.00
10/10/2016 15:45,2,6.170,ACTIVE,219.61,366.70,59.959,1476128704,"201051344000900","219011344069620",28.41,37.50,0,337.84,409.08,177.5,169.4,0.813,587113.5,587113.5,4566,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128736,1107535.00
10/10/2016 15:45,2,6.135,ACTIVE,219.61,366.10,59.986,1476128704,"201051344000648","219011344069620",27.81,37.30,0,339.65,408.18,172.7,164.7,0.804,575587.0,575587.0,4554,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128737,1107536.00
10/10/2016 15:45,2,6.170,ACTIVE,219.84,366.10,60.034,1476128704,"201051344000569","219011344069620",27.89,38.40,0,339.04,408.18,174.3,166.3,0.822,587023.6,587023.6,4554,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128738,1107537.00
10/10/2016 15:45,2,6.146,ACTIVE,220.06,367.60,59.991,1476128704,"201051344000983","219011344069620",28.39,38.20,0,337.84,408.78,176.5,168.4,0.826,579683.9,579683.9,4563,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128739,1107538.00
10/10/2016 15:45,2,6.133,ACTIVE,219.84,365.49,60.007,1476128704,"201051344001158","219011344069620",27.79,37.50,0,338.14,407.87,172.7,164.7,0.804,570959.3,570959.3,4557,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128740,1107539.00
10/10/2016 15:45,2,6.078,ACTIVE,219.84,366.40,59.996,1476128704,"201051344000576","219011344069620",28.13,37.80,0,340.55,408.78,173.1,165.1,0.818,578568.2,578568.2,4568,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128741,1107540.00
10/10/2016 15:45,2,5.869,ACTIVE,214.87,357.08,59.991,1476128704,"274151322000087","219011344069620",26.30,50.00,0,333.93,385.33,156.2,148.9,0.588,787425.7,787425.7,4581,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476128742,1107541.00
10/10/2016 16:00,2,5.828,ACTIVE,219.39,363.99,59.965,1476129603,"201051344000645","219011344069620",27.75,37.80,0,332.73,407.27,163.7,156.1,0.747,578068.9,578068.9,4563,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129604,1107542.00
10/10/2016 16:00,2,5.537,ACTIVE,214.87,369.40,59.965,1476129603,"274151322000085","219011344069620",26.06,45.50,0,327.32,384.43,146.0,139.0,0.557,814899.3,814899.3,4532,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129605,1107543.00
10/10/2016 16:00,2,5.723,ACTIVE,218.71,364.29,59.975,1476129603,"201051344000633","219011344069620",28.25,38.00,0,332.73,407.57,163.7,156.1,0.773,569752.8,569752.8,4561,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129606,1107544.00
10/10/2016 16:00,2,5.635,ACTIVE,219.61,364.59,59.959,1476129603,"201051344000469","219011344069620",28.71,35.20,0,333.33,412.08,163.9,156.2,0.773,572447.3,572447.3,4563,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129607,1107545.00
10/10/2016 16:00,2,5.365,ACTIVE,216.45,358.58,59.981,1476129603,"201051344000646","219011344069620",28.29,37.80,0,326.42,404.27,153.7,146.4,0.725,572276.7,572276.7,4550,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129608,1107546.00
10/10/2016 16:00,2,5.564,ACTIVE,214.87,371.21,59.959,1476129603,"274151322000052","219011344069620",27.75,47.50,0,327.62,388.34,156.2,148.9,0.605,838549.0,838549.0,4539,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129609,1107547.00
10/10/2016 16:00,2,5.551,ACTIVE,217.80,360.38,59.970,1476129603,"201051344000585","219011344069620",28.33,36.30,0,325.52,403.07,159.2,151.7,0.742,582644.5,582644.5,4555,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129610,1107548.00
10/10/2016 16:00,2,5.254,ACTIVE,216.22,357.38,59.970,1476129603,"201051344001230","219011344069620",28.75,37.50,0,321.01,397.66,153.0,145.7,0.716,575105.7,575105.7,4562,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129611,1107549.00
10/10/2016 16:00,2,5.375,ACTIVE,217.80,360.69,59.970,1476129603,"201051344000582","219011344069620",28.39,35.40,0,326.12,403.97,154.5,147.2,0.729,567875.4,567875.4,4551,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129612,1107550.00
10/10/2016 16:00,2,5.289,ACTIVE,216.45,359.18,59.928,1476129603,"201051344000955","219011344069620",28.33,38.40,0,327.92,399.16,151.7,144.5,0.725,582118.4,582118.4,4551,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129613,1107551.00
10/10/2016 16:00,2,3.658,ACTIVE,214.87,428.61,59.965,1476129603,"274151322000094","219011344069620",39.04,46.40,0,391.64,448.15,143.9,136.9,0.552,691441.9,691441.9,4626,0,0,0,L,1151911521,0,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129614,1107552.00
10/10/2016 16:00,2,5.756,ACTIVE,219.61,364.89,59.981,1476129603,"201051344000579","219011344069620",28.27,38.40,0,333.33,409.08,164.9,157.2,0.773,587041.1,587041.1,4551,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129614,1107553.00
10/10/2016 16:00,2,5.332,ACTIVE,216.45,358.58,59.965,1476129603,"201051344000890","219011344069620",28.43,37.50,0,327.62,398.26,153.5,146.3,0.712,579359.3,579359.3,4550,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129615,1107554.00
10/10/2016 16:00,2,5.309,ACTIVE,217.13,360.08,59.975,1476129603,"201051344000438","219011344069620",28.43,38.60,0,327.32,400.06,152.9,145.6,0.720,580795.6,580795.6,4554,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129616,1107555.00
10/10/2016 16:00,2,5.201,ACTIVE,216.67,357.68,59.970,1476129603,"201051344000417","219011344069620",28.61,39.80,0,328.52,401.26,150.6,143.4,0.716,571566.1,571566.1,4562,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129617,1107556.00
10/10/2016 16:00,2,5.600,ACTIVE,214.41,365.19,59.975,1476129603,"274151322000083","219011344069620",27.61,51.50,0,325.82,386.83,156.5,149.2,0.619,830855.4,830855.4,4543,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129618,1107557.00
10/10/2016 16:00,2,5.846,ACTIVE,215.54,372.41,59.970,1476129603,"274151322000076","219011344069620",28.49,47.00,0,327.32,395.85,168.5,160.7,0.676,887236.3,887236.3,4548,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129619,1107558.00
10/10/2016 16:00,2,5.758,ACTIVE,218.26,363.09,59.938,1476129603,"201051344000868","219011344069620",28.13,36.00,0,327.62,406.37,164.0,156.4,0.742,571170.5,571170.5,4558,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129620,1107559.00
10/10/2016 16:00,2,5.908,ACTIVE,214.19,366.40,59.991,1476129603,"274151322000095","219011344069620",28.19,50.60,0,326.12,390.44,168.7,160.9,0.636,878265.8,878265.8,4553,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129621,1107560.00
10/10/2016 16:00,2,5.830,ACTIVE,219.84,361.59,59.975,1476129603,"201051344000988","219011344069620",18.13,35.80,0,333.33,387.74,107.1,101.5,0.495,545814.8,545814.8,4551,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129622,1107561.00
10/10/2016 16:00,2,5.455,ACTIVE,217.58,359.78,59.991,1476129603,"201051344001025","219011344069620",28.47,37.30,0,325.52,403.07,157.2,149.8,0.729,581143.7,581143.7,4548,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129623,1107562.00
10/10/2016 16:00,2,5.754,ACTIVE,219.84,364.89,59.981,1476129603,"201051344000458","219011344069620",28.39,38.60,0,334.24,408.48,165.3,157.6,0.778,578642.3,578642.3,4562,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129624,1107563.00
10/10/2016 16:00,2,5.846,ACTIVE,220.29,367.00,59.981,1476129603,"201051344000853","219011344069620",27.89,36.80,0,333.03,413.59,165.1,157.4,0.800,577920.4,577920.4,4566,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129625,1107564.00
10/10/2016 16:00,2,5.402,ACTIVE,216.67,359.78,59.965,1476129603,"201051344000685","219011344069620",28.23,37.80,0,328.22,399.46,154.4,147.1,0.734,579932.5,579932.5,4560,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129626,1107565.00
10/10/2016 16:00,2,5.465,ACTIVE,217.58,362.49,59.986,1476129603,"201051344000917","219011344069620",28.29,36.30,0,327.02,402.77,156.6,149.2,0.742,576833.2,576833.2,4553,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129627,1107566.00
10/10/2016 16:00,2,5.369,ACTIVE,216.90,359.78,59.986,1476129603,"201051344001145","219011344069620",28.61,37.30,0,326.72,400.66,155.6,148.2,0.720,582087.2,582087.2,4559,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129628,1107567.00
10/10/2016 16:00,2,5.412,ACTIVE,217.58,360.69,59.975,1476129603,"201051344000651","219011344069620",28.49,35.60,0,326.42,401.56,156.2,148.9,0.716,575341.0,575341.0,4549,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129628,1107568.00
10/10/2016 16:00,2,5.434,ACTIVE,214.64,366.10,59.970,1476129603,"274151322000088","219011344069620",26.62,44.50,0,325.82,386.23,146.3,139.3,0.548,799230.4,799230.4,4534,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129629,1107569.00
10/10/2016 16:00,2,3.646,ACTIVE,215.54,433.12,59.975,1476129603,"274151322000068","219011344069620",39.26,46.00,0,388.94,451.16,145.0,138.0,0.544,692067.1,692067.1,4630,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129630,1107570.00
10/10/2016 16:00,2,5.377,ACTIVE,217.13,359.18,59.975,1476129603,"201051344001135","219011344069620",28.41,38.00,0,327.02,403.67,154.7,147.3,0.720,571439.4,571439.4,4545,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129631,1107571.00
10/10/2016 16:00,2,5.756,ACTIVE,218.03,363.09,59.975,1476129603,"201051344000594","219011344069620",28.19,40.60,0,326.72,407.57,164.2,156.6,0.756,583102.2,583102.2,4554,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129632,1107572.00
10/10/2016 16:00,2,5.305,ACTIVE,217.80,359.18,59.986,1476129603,"201051344001203","219011344069620",28.92,35.80,0,326.42,402.46,155.3,148.0,0.729,579728.9,579728.9,4556,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129633,1107573.00
10/10/2016 16:00,2,5.506,ACTIVE,215.09,357.68,59.970,1476129603,"274151322000054","219011344069620",26.76,47.80,0,326.72,386.23,149.1,141.9,0.561,815583.6,815583.6,4532,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129634,1107574.00
10/10/2016 16:00,2,5.750,ACTIVE,218.71,363.69,59.975,1476129603,"201051344000867","219011344069620",28.17,39.80,0,329.73,406.37,163.9,156.3,0.747,570253.7,570253.7,4560,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129635,1107575.00
10/10/2016 16:00,2,5.213,ACTIVE,217.80,360.69,59.981,1476129603,"201051344001093","219011344069620",28.78,34.30,0,326.12,400.96,152.0,144.8,0.694,576142.2,576142.2,4561,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129636,1107576.00
10/10/2016 16:00,2,5.807,ACTIVE,219.16,365.19,59.975,1476129603,"201051344000900","219011344069620",28.43,37.00,0,332.73,409.38,167.2,159.4,0.738,587154.6,587154.6,4567,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129636,1107577.00
10/10/2016 16:00,2,5.783,ACTIVE,219.39,365.49,59.975,1476129603,"201051344000648","219011344069620",27.71,36.50,0,333.63,411.18,162.3,154.8,0.742,575626.9,575626.9,4555,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129637,1107578.00
10/10/2016 16:00,2,5.740,ACTIVE,219.39,365.19,59.981,1476129603,"201051344000569","219011344069620",28.21,38.80,0,332.43,408.18,163.9,156.3,0.765,587064.0,587064.0,4555,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129638,1107579.00
10/10/2016 16:00,2,5.818,ACTIVE,219.61,366.70,59.949,1476129603,"201051344000983","219011344069620",28.25,37.80,0,333.33,409.38,166.3,158.6,0.756,579724.8,579724.8,4564,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129639,1107580.00
10/10/2016 16:00,2,5.711,ACTIVE,219.61,364.29,59.975,1476129603,"201051344001158","219011344069620",28.07,37.30,0,332.73,407.57,162.3,154.8,0.760,570999.2,570999.2,4558,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129640,1107581.00
10/10/2016 16:00,2,5.648,ACTIVE,219.61,365.80,59.975,1476129603,"201051344000576","219011344069620",28.43,37.30,0,333.03,406.97,162.7,155.1,0.773,578608.3,578608.3,4569,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129641,1107582.00
10/10/2016 16:00,2,5.502,ACTIVE,214.87,358.88,59.970,1476129603,"274151322000087","219011344069620",26.48,50.00,0,325.52,384.73,147.5,140.4,0.557,787461.9,787461.9,4582,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476129642,1107583.00
