ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 16:15,2,5.412,ACTIVE,217.80,361.59,59.965,1476130503,"201051344000645","219011344069620",27.83,37.50,0,338.74,402.46,152.5,145.2,0.703,578106.5,578106.5,4564,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130505,1107584.00
10/10/2016 16:15,2,5.098,ACTIVE,213.51,347.46,59.965,1476130503,"274151322000085","219011344069620",26.46,44.80,0,337.24,382.93,136.5,129.8,0.521,814933.0,814933.0,4533,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130505,1107585.00
10/10/2016 16:15,2,5.328,ACTIVE,217.13,360.38,60.007,1476130503,"201051344000633","219011344069620",28.23,37.50,0,337.24,402.16,152.4,145.2,0.725,569790.5,569790.5,4562,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130506,1107586.00
10/10/2016 16:15,2,5.279,ACTIVE,217.80,362.79,60.007,1476130503,"201051344000469","219011344069620",28.49,34.30,0,337.84,403.07,152.2,145.0,0.720,572485.0,572485.0,4564,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130507,1107587.00
10/10/2016 16:15,2,5.020,ACTIVE,215.09,356.48,59.933,1476130503,"201051344000646","219011344069620",28.05,37.30,0,335.14,395.55,142.6,135.7,0.672,572312.0,572312.0,4551,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130508,1107588.00
10/10/2016 16:15,2,5.158,ACTIVE,213.29,354.67,59.944,1476130503,"274151322000052","219011344069620",27.83,46.20,0,333.03,385.03,145.3,138.3,0.570,838584.9,838584.9,4540,0,0,0,L,1151911521,0,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130509,1107589.00
10/10/2016 16:15,2,5.139,ACTIVE,216.45,358.88,59.970,1476130503,"201051344000585","219011344069620",28.47,36.30,0,338.14,395.55,148.2,141.1,0.694,582681.2,582681.2,4556,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130510,1107590.00
10/10/2016 16:15,2,4.902,ACTIVE,214.87,355.88,59.996,1476130503,"201051344001230","219011344069620",28.47,36.80,0,333.03,394.05,141.3,134.5,0.672,575140.8,575140.8,4563,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130511,1107591.00
10/10/2016 16:15,2,4.994,ACTIVE,216.45,357.38,59.975,1476130503,"201051344000582","219011344069620",28.31,35.40,0,337.84,395.85,143.2,136.3,0.663,567910.8,567910.8,4552,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130512,1107592.00
10/10/2016 16:15,2,4.867,ACTIVE,215.32,356.18,59.991,1476130503,"201051344000955","219011344069620",28.53,38.60,0,334.84,394.05,140.6,133.8,0.667,582153.2,582153.2,4552,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130513,1107593.00
10/10/2016 16:15,2,3.410,ACTIVE,213.29,415.69,59.975,1476130503,"274151322000094","219011344069620",38.66,45.80,0,391.34,448.75,133.8,127.3,0.517,691475.1,691475.1,4627,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130514,1107594.00
10/10/2016 16:15,2,5.361,ACTIVE,218.03,359.78,59.981,1476130503,"201051344000579","219011344069620",28.35,37.80,0,338.74,402.77,153.8,146.6,0.725,587079.1,587079.1,4552,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130515,1107595.00
10/10/2016 16:15,2,4.932,ACTIVE,215.32,356.18,60.002,1476130503,"201051344000890","219011344069620",28.43,37.80,0,335.14,394.95,142.0,135.1,0.658,579394.6,579394.6,4551,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130515,1107596.00
10/10/2016 16:15,2,4.916,ACTIVE,215.77,358.28,59.975,1476130503,"201051344000438","219011344069620",28.45,38.60,0,338.14,395.25,141.7,134.8,0.672,580830.7,580830.7,4555,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130516,1107597.00
10/10/2016 16:15,2,4.877,ACTIVE,215.54,356.18,59.981,1476130503,"201051344000417","219011344069620",28.25,39.50,0,337.54,394.65,139.6,132.8,0.667,571600.7,571600.7,4563,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130517,1107598.00
10/10/2016 16:15,2,5.178,ACTIVE,212.83,348.36,59.981,1476130503,"274151322000083","219011344069620",27.83,50.80,0,332.43,384.73,145.8,138.8,0.583,830891.5,830891.5,4544,0,0,0,L,1151911521,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130518,1107599.00
10/10/2016 16:15,2,5.410,ACTIVE,213.74,352.87,59.949,1476130503,"274151322000076","219011344069620",28.67,46.40,0,338.14,387.74,156.9,149.5,0.619,887275.1,887275.1,4549,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130519,1107600.00
10/10/2016 16:15,2,5.348,ACTIVE,216.67,359.48,59.981,1476130503,"201051344000868","219011344069620",28.05,36.00,0,337.24,401.26,152.0,144.8,0.698,571208.2,571208.2,4559,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130520,1107601.00
10/10/2016 16:15,2,5.516,ACTIVE,213.06,358.58,59.981,1476130503,"274151322000095","219011344069620",28.03,48.80,0,332.43,388.04,156.5,149.1,0.592,878304.6,878304.6,4554,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130521,1107602.00
10/10/2016 16:15,2,5.375,ACTIVE,217.80,357.68,59.975,1476130503,"201051344000988","219011344069620",18.31,34.80,0,341.15,385.93,99.7,94.3,0.468,545839.3,545839.3,4552,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130522,1107603.00
10/10/2016 16:15,2,5.072,ACTIVE,216.22,357.38,59.975,1476130503,"201051344001025","219011344069620",28.45,36.30,0,338.14,396.15,146.1,139.1,0.667,581179.8,581179.8,4549,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130523,1107604.00
10/10/2016 16:15,2,5.408,ACTIVE,217.80,360.38,59.954,1476130503,"201051344000458","219011344069620",28.09,38.20,0,337.84,403.37,153.9,146.7,0.738,578680.4,578680.4,4563,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130524,1107605.00
10/10/2016 16:15,2,5.391,ACTIVE,218.48,362.49,59.981,1476130503,"201051344000853","219011344069620",28.19,36.00,0,341.15,403.37,153.8,146.5,0.729,577958.4,577958.4,4567,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130525,1107606.00
10/10/2016 16:15,2,5.016,ACTIVE,215.32,356.78,59.959,1476130503,"201051344000685","219011344069620",28.11,38.00,0,336.64,395.55,142.7,135.8,0.694,579967.9,579967.9,4561,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130526,1107607.00
10/10/2016 16:15,2,5.020,ACTIVE,216.22,357.08,59.981,1476130503,"201051344000917","219011344069620",28.47,36.80,0,337.24,395.25,144.7,137.8,0.689,576869.1,576869.1,4554,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130527,1107608.00
10/10/2016 16:15,2,5.068,ACTIVE,215.54,357.98,59.975,1476130503,"201051344001145","219011344069620",27.99,37.30,0,338.14,395.25,143.7,136.8,0.667,582122.9,582122.9,4560,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130528,1107609.00
10/10/2016 16:15,2,5.037,ACTIVE,216.67,359.18,59.975,1476130503,"201051344000651","219011344069620",28.31,35.60,0,337.84,395.55,144.5,137.5,0.663,575376.8,575376.8,4550,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130528,1107610.00
10/10/2016 16:15,2,5.002,ACTIVE,212.83,359.48,59.970,1476130503,"274151322000088","219011344069620",26.86,43.80,0,333.03,382.93,136.0,129.3,0.517,799264.0,799264.0,4535,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130529,1107611.00
10/10/2016 16:15,2,3.559,ACTIVE,214.41,408.78,59.970,1476130503,"274151322000068","219011344069620",37.59,45.30,0,390.44,448.75,134.8,128.1,0.517,692100.5,692100.5,4631,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130530,1107612.00
10/10/2016 16:15,2,5.008,ACTIVE,216.00,356.78,59.970,1476130503,"201051344001135","219011344069620",28.21,37.50,0,338.44,395.25,143.2,136.3,0.672,571474.9,571474.9,4546,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130531,1107613.00
10/10/2016 16:15,2,5.336,ACTIVE,216.45,359.18,59.970,1476130503,"201051344000594","219011344069620",28.29,39.80,0,337.24,398.56,153.0,145.7,0.707,583140.1,583140.1,4555,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130532,1107614.00
10/10/2016 16:15,2,4.986,ACTIVE,216.45,357.68,59.975,1476130503,"201051344001203","219011344069620",28.49,35.60,0,338.74,395.55,143.9,137.0,0.681,579764.6,579764.6,4557,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130533,1107615.00
10/10/2016 16:15,2,5.076,ACTIVE,213.29,349.26,60.002,1476130503,"274151322000054","219011344069620",26.92,47.00,0,333.33,384.43,138.4,131.6,0.535,815617.8,815617.8,4533,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130534,1107616.00
10/10/2016 16:15,2,5.264,ACTIVE,217.13,358.88,59.986,1476130503,"201051344000867","219011344069620",28.49,38.40,0,338.14,400.36,151.8,144.6,0.685,570291.4,570291.4,4561,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130535,1107617.00
10/10/2016 16:15,2,4.762,ACTIVE,216.45,359.18,59.975,1476130503,"201051344001093","219011344069620",28.98,34.00,0,337.24,394.05,139.8,133.0,0.628,576176.9,576176.9,4562,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130536,1107618.00
10/10/2016 16:15,2,5.410,ACTIVE,217.35,360.99,59.954,1476130503,"201051344000900","219011344069620",28.21,37.00,0,337.24,403.67,154.7,147.4,0.712,587193.0,587193.0,4568,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130537,1107619.00
10/10/2016 16:15,2,5.318,ACTIVE,217.58,360.08,59.975,1476130503,"201051344000648","219011344069620",28.03,35.80,0,338.14,403.07,151.0,143.8,0.703,575664.3,575664.3,4556,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130539,1107620.00
10/10/2016 16:15,2,5.303,ACTIVE,217.58,360.08,59.986,1476130503,"201051344000569","219011344069620",28.31,38.00,0,337.84,402.77,152.2,144.9,0.716,587101.7,587101.7,4556,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130539,1107621.00
10/10/2016 16:15,2,5.354,ACTIVE,217.80,360.69,59.970,1476130503,"201051344000983","219011344069620",28.57,37.30,0,337.54,403.37,154.9,147.6,0.738,579763.2,579763.2,4565,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130540,1107622.00
10/10/2016 16:15,2,5.223,ACTIVE,217.80,361.59,59.981,1476130503,"201051344001158","219011344069620",28.47,36.00,0,338.14,402.16,150.5,143.4,0.716,571036.7,571036.7,4559,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130541,1107623.00
10/10/2016 16:15,2,5.293,ACTIVE,217.80,361.59,59.981,1476130503,"201051344000576","219011344069620",28.19,36.80,0,338.44,403.37,151.2,144.0,0.707,578645.8,578645.8,4570,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130542,1107624.00
10/10/2016 16:15,2,5.047,ACTIVE,213.29,353.17,59.970,1476130503,"274151322000087","219011344069620",26.84,48.80,0,334.84,382.63,137.1,130.4,0.521,787495.8,787495.8,4583,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476130543,1107625.00
10/10/2016 16:30,2,4.951,ACTIVE,217.80,360.08,59.944,1476131403,"201051344000645","219011344069620",28.03,37.00,0,339.04,394.05,140.5,133.7,0.650,578141.3,578141.3,4565,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131404,1107626.00
10/10/2016 16:30,2,4.637,ACTIVE,213.51,357.08,59.933,1476131403,"274151322000085","219011344069620",26.80,43.80,0,333.63,375.11,125.9,119.6,0.482,814964.1,814964.1,4534,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131405,1107627.00
10/10/2016 16:30,2,4.859,ACTIVE,217.35,359.48,59.965,1476131403,"201051344000633","219011344069620",28.51,36.50,0,337.24,394.65,140.4,133.6,0.667,569825.3,569825.3,4563,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131406,1107628.00
10/10/2016 16:30,2,4.857,ACTIVE,218.03,359.78,59.975,1476131403,"201051344000469","219011344069620",28.53,34.00,0,336.94,394.95,140.4,133.6,0.667,572519.8,572519.8,4565,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131407,1107629.00
10/10/2016 16:30,2,4.504,ACTIVE,215.09,354.37,59.986,1476131403,"201051344000646","219011344069620",28.82,36.30,0,333.93,391.04,131.6,125.1,0.628,572344.5,572344.5,4552,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131408,1107630.00
10/10/2016 16:30,2,4.682,ACTIVE,213.29,353.17,59.965,1476131403,"274151322000052","219011344069620",28.15,44.30,0,333.03,378.12,133.4,126.8,0.526,838618.0,838618.0,4541,0,0,0,L,1151911521,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131409,1107631.00
10/10/2016 16:30,2,4.713,ACTIVE,216.00,356.18,59.991,1476131403,"201051344000585","219011344069620",28.77,35.20,0,337.84,392.55,137.2,130.5,0.641,582715.1,582715.1,4557,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131410,1107632.00
10/10/2016 16:30,2,4.447,ACTIVE,214.87,354.07,59.938,1476131403,"201051344001230","219011344069620",28.88,36.80,0,333.03,386.23,130.1,123.6,0.619,575173.0,575173.0,4564,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131410,1107633.00
10/10/2016 16:30,2,4.559,ACTIVE,216.22,356.48,59.970,1476131403,"201051344000582","219011344069620",28.61,35.20,0,334.24,392.25,132.1,125.6,0.619,567943.5,567943.5,4553,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131411,1107634.00
10/10/2016 16:30,2,4.502,ACTIVE,215.09,354.07,59.970,1476131403,"201051344000955","219011344069620",28.33,37.80,0,333.63,386.53,129.1,122.7,0.619,582185.2,582185.2,4553,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131412,1107635.00
10/10/2016 16:30,2,3.121,ACTIVE,213.51,429.82,59.970,1476131403,"274151322000094","219011344069620",38.88,45.30,0,387.74,446.35,122.5,116.4,0.477,691505.6,691505.6,4628,0,0,0,L,1151911521,0,122.01,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131413,1107636.00
10/10/2016 16:30,2,4.922,ACTIVE,218.03,360.08,59.981,1476131403,"201051344000579","219011344069620",28.41,37.00,0,338.44,394.95,141.6,134.7,0.672,587114.2,587114.2,4553,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131414,1107637.00
10/10/2016 16:30,2,4.525,ACTIVE,214.87,355.28,59.975,1476131403,"201051344000890","219011344069620",28.61,36.80,0,333.63,389.54,131.2,124.7,0.601,579427.0,579427.0,4552,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131415,1107638.00
10/10/2016 16:30,2,4.496,ACTIVE,215.54,355.58,59.975,1476131403,"201051344000438","219011344069620",28.65,38.00,0,335.44,390.74,130.4,124.0,0.619,580863.0,580863.0,4556,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131416,1107639.00
10/10/2016 16:30,2,4.459,ACTIVE,215.32,354.67,59.986,1476131403,"201051344000417","219011344069620",28.51,38.20,0,333.93,388.34,128.7,122.3,0.614,571632.6,571632.6,4564,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131417,1107640.00
10/10/2016 16:30,2,4.721,ACTIVE,213.06,361.29,59.965,1476131403,"274151322000083","219011344069620",28.05,49.80,0,332.13,377.82,134.1,127.5,0.521,830924.8,830924.8,4545,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131418,1107641.00
10/10/2016 16:30,2,4.895,ACTIVE,214.19,357.38,59.991,1476131403,"274151322000076","219011344069620",29.08,45.00,0,334.24,380.52,144.1,137.2,0.570,887310.9,887310.9,4550,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131419,1107642.00
10/10/2016 16:30,2,4.863,ACTIVE,216.90,357.68,59.996,1476131403,"201051344000868","219011344069620",28.41,35.40,0,338.14,394.65,140.0,133.2,0.658,571242.8,571242.8,4560,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131420,1107643.00
10/10/2016 16:30,2,4.990,ACTIVE,213.06,360.08,59.981,1476131403,"274151322000095","219011344069620",28.63,47.50,0,332.13,379.92,144.7,137.7,0.552,878340.4,878340.4,4555,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131420,1107644.00
10/10/2016 16:30,2,4.951,ACTIVE,217.80,355.88,59.996,1476131403,"201051344000988","219011344069620",18.29,34.50,0,338.74,379.92,91.8,86.7,0.433,545861.9,545861.9,4553,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131421,1107645.00
10/10/2016 16:30,2,4.598,ACTIVE,215.77,354.67,59.954,1476131403,"201051344001025","219011344069620",28.96,35.80,0,334.24,391.34,134.8,128.2,0.610,581213.2,581213.2,4550,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131422,1107646.00
10/10/2016 16:30,2,4.951,ACTIVE,217.80,359.78,59.975,1476131403,"201051344000458","219011344069620",28.37,37.30,0,338.44,394.95,142.3,135.4,0.676,578715.6,578715.6,4564,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131423,1107647.00
10/10/2016 16:30,2,4.957,ACTIVE,218.26,360.99,59.970,1476131403,"201051344000853","219011344069620",28.23,35.80,0,340.25,397.96,141.7,134.8,0.667,577993.5,577993.5,4568,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131424,1107648.00
10/10/2016 16:30,2,4.523,ACTIVE,215.09,355.28,59.938,1476131403,"201051344000685","219011344069620",28.69,38.40,0,334.54,391.04,131.6,125.1,0.636,580000.5,580000.5,4562,0,0,0,L,1122011218,0,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131425,1107649.00
10/10/2016 16:30,2,4.613,ACTIVE,215.77,356.18,59.970,1476131403,"201051344000917","219011344069620",28.67,36.00,0,333.93,391.64,133.9,127.3,0.645,576902.3,576902.3,4555,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131426,1107650.00
10/10/2016 16:30,2,4.627,ACTIVE,215.09,355.28,59.975,1476131403,"201051344001145","219011344069620",28.39,36.30,0,333.63,391.04,133.1,126.5,0.619,582155.8,582155.8,4561,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131427,1107651.00
10/10/2016 16:30,2,4.605,ACTIVE,216.22,357.38,59.996,1476131403,"201051344000651","219011344069620",28.63,35.00,0,338.44,391.64,133.5,126.9,0.614,575409.9,575409.9,4551,0,0,0,L,1122011218,0,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131428,1107652.00
10/10/2016 16:30,2,4.549,ACTIVE,212.83,361.59,59.944,1476131403,"274151322000088","219011344069620",27.23,43.20,0,333.03,375.11,125.4,119.1,0.473,799295.1,799295.1,4536,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131428,1107653.00
10/10/2016 16:30,2,3.154,ACTIVE,213.96,423.81,59.959,1476131403,"274151322000068","219011344069620",38.84,43.60,0,393.75,447.55,123.8,117.6,0.473,692131.3,692131.3,4632,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131429,1107654.00
10/10/2016 16:30,2,4.586,ACTIVE,215.77,354.07,59.954,1476131403,"201051344001135","219011344069620",28.47,36.80,0,334.54,391.04,132.3,125.8,0.619,571507.6,571507.6,4547,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131430,1107655.00
10/10/2016 16:30,2,4.912,ACTIVE,216.45,360.38,59.981,1476131403,"201051344000594","219011344069620",28.33,38.40,0,336.94,396.45,141.1,134.2,0.641,583175.0,583175.0,4556,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131431,1107656.00
10/10/2016 16:30,2,4.539,ACTIVE,216.00,355.88,59.944,1476131403,"201051344001203","219011344069620",28.80,35.00,0,336.64,392.25,132.5,126.0,0.628,579797.5,579797.5,4558,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131432,1107657.00
10/10/2016 16:30,2,4.639,ACTIVE,213.06,351.07,59.975,1476131403,"274151322000054","219011344069620",27.15,45.50,0,332.13,376.62,127.5,121.2,0.504,815649.4,815649.4,4534,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131433,1107658.00
10/10/2016 16:30,2,4.834,ACTIVE,217.35,358.88,59.970,1476131403,"201051344000867","219011344069620",28.63,37.80,0,338.44,393.75,140.2,133.4,0.636,570326.2,570326.2,4562,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131434,1107659.00
10/10/2016 16:30,2,4.406,ACTIVE,216.00,356.78,60.012,1476131403,"201051344001093","219011344069620",28.78,33.50,0,335.74,390.14,128.5,122.1,0.592,576208.8,576208.8,4563,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131435,1107660.00
10/10/2016 16:30,2,4.902,ACTIVE,217.35,360.99,59.991,1476131403,"201051344000900","219011344069620",28.75,35.80,0,337.24,395.25,142.8,135.9,0.654,587228.4,587228.4,4569,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131436,1107661.00
10/10/2016 16:30,2,4.855,ACTIVE,217.80,360.38,60.002,1476131403,"201051344000648","219011344069620",28.35,35.20,0,337.84,394.95,139.3,132.6,0.650,575698.8,575698.8,4557,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131437,1107662.00
10/10/2016 16:30,2,4.902,ACTIVE,217.80,361.29,60.007,1476131403,"201051344000569","219011344069620",28.25,37.50,0,337.24,394.35,140.2,133.4,0.645,587136.5,587136.5,4557,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131438,1107663.00
10/10/2016 16:30,2,4.916,ACTIVE,218.03,359.18,59.970,1476131403,"201051344000983","219011344069620",28.77,36.30,0,336.94,395.85,143.2,136.3,0.676,579798.6,579798.6,4566,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131439,1107664.00
10/10/2016 16:30,2,4.824,ACTIVE,218.03,360.08,59.954,1476131403,"201051344001158","219011344069620",28.45,35.40,0,338.14,393.45,139.0,132.2,0.658,571071.1,571071.1,4560,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131440,1107665.00
10/10/2016 16:30,2,4.855,ACTIVE,218.03,360.69,60.002,1476131403,"201051344000576","219011344069620",28.29,35.60,0,338.14,394.95,139.2,132.4,0.650,578680.3,578680.3,4571,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131441,1107666.00
10/10/2016 16:30,2,4.641,ACTIVE,213.29,346.56,59.991,1476131403,"274151322000087","219011344069620",26.98,48.80,0,333.03,375.11,126.8,120.5,0.468,787527.2,787527.2,4584,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476131442,1107667.00
10/10/2016 16:45,2,4.383,ACTIVE,217.13,356.48,59.975,1476132303,"201051344000645","219011344069620",28.55,35.60,0,338.44,391.04,126.7,120.3,0.588,578173.1,578173.1,4566,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132304,1107668.00
10/10/2016 16:45,2,4.170,ACTIVE,213.06,356.18,59.970,1476132303,"274151322000085","219011344069620",27.02,42.80,0,333.03,372.11,114.1,108.2,0.438,814992.5,814992.5,4535,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132305,1107669.00
10/10/2016 16:45,2,4.391,ACTIVE,216.67,358.88,59.933,1476132303,"201051344000633","219011344069620",28.61,35.40,0,337.24,391.04,127.3,120.9,0.623,569857.1,569857.1,4564,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132306,1107670.00
10/10/2016 16:45,2,4.373,ACTIVE,217.35,358.58,59.970,1476132303,"201051344000469","219011344069620",28.63,33.30,0,337.54,391.04,126.8,120.4,0.597,572551.4,572551.4,4566,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132307,1107671.00
10/10/2016 16:45,2,4.055,ACTIVE,214.41,352.27,59.949,1476132303,"201051344000646","219011344069620",28.96,35.80,0,333.03,384.43,119.0,112.9,0.570,572374.3,572374.3,4553,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132308,1107672.00
10/10/2016 16:45,2,4.223,ACTIVE,213.06,361.29,59.970,1476132303,"274151322000052","219011344069620",28.15,43.80,0,332.43,375.11,120.4,114.3,0.468,838648.2,838648.2,4542,0,0,0,L,1151911521,0,121.55,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132309,1107673.00
10/10/2016 16:45,2,4.285,ACTIVE,215.54,354.07,59.938,1476132303,"201051344000585","219011344069620",28.75,35.00,0,335.14,389.54,124.6,118.4,0.592,582746.2,582746.2,4558,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132310,1107674.00
10/10/2016 16:45,2,4.002,ACTIVE,214.41,351.37,59.912,1476132303,"201051344001230","219011344069620",29.04,35.20,0,332.43,382.63,117.7,111.7,0.561,575202.4,575202.4,4565,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132310,1107675.00
10/10/2016 16:45,2,4.104,ACTIVE,215.77,354.37,59.922,1476132303,"201051344000582","219011344069620",28.77,34.50,0,335.74,388.64,119.6,113.5,0.552,567973.4,567973.4,4554,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132311,1107676.00
10/10/2016 16:45,2,3.963,ACTIVE,214.41,352.27,59.986,1476132303,"201051344000955","219011344069620",29.06,37.50,0,333.03,382.93,116.6,110.6,0.548,582214.4,582214.4,4554,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132312,1107677.00
10/10/2016 16:45,2,2.807,ACTIVE,213.29,417.79,59.933,1476132303,"274151322000094","219011344069620",38.88,44.00,0,393.15,446.95,111.1,105.3,0.424,691533.3,691533.3,4629,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132313,1107678.00
10/10/2016 16:45,2,4.434,ACTIVE,217.35,357.98,59.981,1476132303,"201051344000579","219011344069620",28.55,36.50,0,338.44,390.74,128.2,121.8,0.619,587146.3,587146.3,4554,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132314,1107679.00
10/10/2016 16:45,2,4.092,ACTIVE,214.64,352.87,59.986,1476132303,"201051344000890","219011344069620",28.65,35.60,0,333.33,383.83,118.8,112.7,0.548,579456.6,579456.6,4553,0,0,0,L,1122011218,0,123.36,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132315,1107680.00
10/10/2016 16:45,2,4.043,ACTIVE,215.09,353.17,59.986,1476132303,"201051344000438","219011344069620",28.82,36.80,0,333.93,387.44,118.0,112.0,0.561,580892.4,580892.4,4557,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132316,1107681.00
10/10/2016 16:45,2,4.031,ACTIVE,214.87,353.47,59.981,1476132303,"201051344000417","219011344069620",28.53,37.50,0,333.03,383.23,116.5,110.5,0.561,571661.6,571661.6,4565,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132317,1107682.00
10/10/2016 16:45,2,4.270,ACTIVE,212.61,345.66,59.965,1476132303,"274151322000083","219011344069620",28.05,47.80,0,332.73,374.81,121.2,115.1,0.491,830955.1,830955.1,4546,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132318,1107683.00
10/10/2016 16:45,2,4.475,ACTIVE,213.51,346.26,59.996,1476132303,"274151322000076","219011344069620",28.78,43.60,0,333.33,377.22,130.4,123.9,0.504,887343.5,887343.5,4551,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132319,1107684.00
10/10/2016 16:45,2,4.402,ACTIVE,216.45,356.18,59.954,1476132303,"201051344000868","219011344069620",28.37,34.50,0,338.44,391.04,126.5,120.2,0.566,571274.5,571274.5,4561,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132320,1107685.00
10/10/2016 16:45,2,4.521,ACTIVE,212.61,348.96,59.944,1476132303,"274151322000095","219011344069620",28.63,46.20,0,332.13,376.92,130.9,124.4,0.504,878373.2,878373.2,4556,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132321,1107686.00
10/10/2016 16:45,2,4.383,ACTIVE,217.35,354.67,59.944,1476132303,"201051344000988","219011344069620",18.69,33.80,0,338.74,378.12,82.8,78.0,0.398,545882.5,545882.5,4554,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132322,1107687.00
10/10/2016 16:45,2,4.176,ACTIVE,215.09,352.57,59.970,1476132303,"201051344001025","219011344069620",28.82,35.00,0,334.84,387.44,121.9,115.7,0.557,581243.7,581243.7,4551,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132323,1107688.00
10/10/2016 16:45,2,4.439,ACTIVE,217.13,355.88,59.986,1476132303,"201051344000458","219011344069620",28.61,36.50,0,338.74,391.64,128.6,122.2,0.605,578747.8,578747.8,4565,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132323,1107689.00
10/10/2016 16:45,2,4.461,ACTIVE,217.80,359.48,59.991,1476132303,"201051344000853","219011344069620",28.35,35.40,0,339.65,392.85,128.1,121.7,0.601,578025.6,578025.6,4569,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132324,1107690.00
10/10/2016 16:45,2,4.072,ACTIVE,214.41,352.57,59.954,1476132303,"201051344000685","219011344069620",28.94,36.80,0,333.93,387.44,119.4,113.3,0.583,580030.3,580030.3,4563,0,0,0,L,1122011218,0,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132325,1107691.00
10/10/2016 16:45,2,4.182,ACTIVE,215.32,354.07,59.949,1476132303,"201051344000917","219011344069620",28.65,35.60,0,333.93,388.34,121.3,115.1,0.579,576932.6,576932.6,4556,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132326,1107692.00
10/10/2016 16:45,2,4.160,ACTIVE,214.64,352.27,59.959,1476132303,"201051344001145","219011344069620",28.67,35.80,0,334.54,386.23,120.8,114.6,0.566,582185.9,582185.9,4562,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132327,1107693.00
10/10/2016 16:45,2,4.148,ACTIVE,215.54,354.37,59.981,1476132303,"201051344000651","219011344069620",28.73,34.80,0,338.14,388.34,120.7,114.6,0.552,575440.1,575440.1,4552,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132328,1107694.00
10/10/2016 16:45,2,4.117,ACTIVE,212.83,356.48,59.965,1476132303,"274151322000088","219011344069620",27.23,41.50,0,332.73,373.31,113.5,107.6,0.424,799323.4,799323.4,4537,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132329,1107695.00
10/10/2016 16:45,2,2.891,ACTIVE,213.74,420.80,59.970,1476132303,"274151322000068","219011344069620",38.31,42.80,0,390.74,446.95,111.5,105.7,0.424,692159.3,692159.3,4633,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132330,1107696.00
10/10/2016 16:45,2,4.092,ACTIVE,215.09,353.77,59.922,1476132303,"201051344001135","219011344069620",28.82,35.80,0,333.93,387.14,119.5,113.4,0.570,571537.5,571537.5,4548,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132331,1107697.00
10/10/2016 16:45,2,4.410,ACTIVE,216.00,356.18,59.981,1476132303,"201051344000594","219011344069620",28.53,38.20,0,338.14,392.25,127.5,121.1,0.601,583206.9,583206.9,4557,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132332,1107698.00
10/10/2016 16:45,2,4.117,ACTIVE,215.54,354.07,59.944,1476132303,"201051344001203","219011344069620",28.65,34.50,0,338.14,387.44,119.4,113.3,0.566,579827.4,579827.4,4559,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132332,1107699.00
10/10/2016 16:45,2,4.182,ACTIVE,213.06,355.58,59.944,1476132303,"274151322000054","219011344069620",27.27,44.30,0,332.43,373.91,115.5,109.5,0.451,815678.2,815678.2,4535,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132333,1107700.00
10/10/2016 16:45,2,4.369,ACTIVE,216.90,356.78,59.922,1476132303,"201051344000867","219011344069620",28.63,36.80,0,339.34,390.74,126.7,120.4,0.575,570358.0,570358.0,4563,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132334,1107701.00
10/10/2016 16:45,2,3.941,ACTIVE,215.32,354.67,59.928,1476132303,"201051344001093","219011344069620",28.96,33.00,0,337.24,387.14,115.7,109.8,0.530,576237.8,576237.8,4564,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132335,1107702.00
10/10/2016 16:45,2,4.434,ACTIVE,216.90,357.68,59.954,1476132303,"201051344000900","219011344069620",28.75,35.40,0,338.14,391.34,129.0,122.6,0.592,587260.7,587260.7,4570,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132336,1107703.00
10/10/2016 16:45,2,4.398,ACTIVE,217.13,358.88,59.949,1476132303,"201051344000648","219011344069620",28.25,34.30,0,338.14,391.64,125.8,119.5,0.588,575730.3,575730.3,4558,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132337,1107704.00
10/10/2016 16:45,2,4.365,ACTIVE,217.35,357.38,59.965,1476132303,"201051344000569","219011344069620",28.67,36.80,0,338.44,390.74,126.8,120.4,0.597,587168.3,587168.3,4558,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132338,1107705.00
10/10/2016 16:45,2,4.477,ACTIVE,217.35,357.38,59.975,1476132303,"201051344000983","219011344069620",28.57,36.00,0,338.14,391.94,129.5,123.1,0.610,579831.1,579831.1,4567,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132339,1107706.00
10/10/2016 16:45,2,4.365,ACTIVE,217.35,357.38,59.938,1476132303,"201051344001158","219011344069620",28.41,35.00,0,338.44,391.04,125.6,119.3,0.597,571102.6,571102.6,4561,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132340,1107707.00
10/10/2016 16:45,2,4.328,ACTIVE,217.35,359.48,59.970,1476132303,"201051344000576","219011344069620",28.69,35.00,0,338.14,391.34,125.7,119.4,0.588,578711.8,578711.8,4572,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132341,1107708.00
10/10/2016 16:45,2,4.178,ACTIVE,213.29,344.76,59.970,1476132303,"274151322000087","219011344069620",27.15,47.80,0,332.73,371.81,114.8,108.9,0.407,787555.8,787555.8,4585,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476132342,1107709.00
10/10/2016 17:00,2,3.887,ACTIVE,216.67,354.97,59.986,1476133204,"201051344000645","219011344069620",28.67,35.40,0,337.54,386.23,112.9,107.1,0.521,578201.6,578201.6,4567,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133206,1107710.00
10/10/2016 17:00,2,3.684,ACTIVE,212.83,345.96,59.996,1476133204,"274151322000085","219011344069620",27.12,41.50,0,333.63,370.00,101.2,95.8,0.389,815018.0,815018.0,4536,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133206,1107711.00
10/10/2016 17:00,2,3.914,ACTIVE,216.22,355.58,60.002,1476133204,"201051344000633","219011344069620",28.49,35.00,0,338.14,387.14,113.0,107.1,0.526,569885.5,569885.5,4565,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133207,1107712.00
10/10/2016 17:00,2,3.902,ACTIVE,216.67,355.58,59.996,1476133204,"201051344000469","219011344069620",28.45,32.20,0,338.14,387.14,112.4,106.6,0.548,572579.8,572579.8,4567,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133208,1107713.00
10/10/2016 17:00,2,3.648,ACTIVE,214.19,351.37,59.996,1476133204,"201051344000646","219011344069620",28.51,35.20,0,333.03,379.92,105.3,99.7,0.495,572400.8,572400.8,4554,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133209,1107714.00
10/10/2016 17:00,2,3.703,ACTIVE,212.83,347.46,59.986,1476133204,"274151322000052","219011344069620",28.37,42.50,0,333.03,371.21,106.3,100.7,0.411,838675.0,838675.0,4543,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133210,1107715.00
10/10/2016 17:00,2,3.871,ACTIVE,215.09,353.17,59.986,1476133204,"201051344000585","219011344069620",28.39,34.50,0,334.84,382.93,111.3,105.5,0.526,582774.2,582774.2,4559,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133211,1107716.00
10/10/2016 17:00,2,3.566,ACTIVE,214.19,350.47,59.991,1476133204,"201051344001230","219011344069620",28.80,34.50,0,332.73,379.62,104.1,98.6,0.491,575228.7,575228.7,4566,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133212,1107717.00
10/10/2016 17:00,2,3.611,ACTIVE,215.32,352.27,59.991,1476133204,"201051344000582","219011344069620",28.94,33.30,0,336.94,382.63,105.9,100.3,0.491,568000.1,568000.1,4555,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133213,1107718.00
10/10/2016 17:00,2,3.562,ACTIVE,214.19,350.47,59.991,1476133204,"201051344000955","219011344069620",28.61,36.00,0,333.63,378.42,103.2,97.7,0.491,582240.4,582240.4,4555,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133214,1107719.00
10/10/2016 17:00,2,2.545,ACTIVE,212.83,408.18,59.996,1476133204,"274151322000094","219011344069620",37.65,43.60,0,392.85,443.04,96.8,91.5,0.371,691557.9,691557.9,4630,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133215,1107720.00
10/10/2016 17:00,2,3.912,ACTIVE,216.45,355.28,59.975,1476133204,"201051344000579","219011344069620",28.73,35.80,0,338.74,387.44,113.8,108.0,0.544,587175.0,587175.0,4555,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133216,1107721.00
10/10/2016 17:00,2,3.615,ACTIVE,214.19,350.47,59.996,1476133204,"201051344000890","219011344069620",28.75,35.00,0,333.93,379.62,105.2,99.6,0.482,579483.2,579483.2,4554,0,0,0,L,1122011218,0,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133216,1107722.00
10/10/2016 17:00,2,3.551,ACTIVE,215.09,352.27,59.981,1476133204,"201051344000438","219011344069620",29.04,36.50,0,336.04,380.52,104.4,98.8,0.499,580918.8,580918.8,4558,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133217,1107723.00
10/10/2016 17:00,2,3.588,ACTIVE,214.64,350.17,59.991,1476133204,"201051344000417","219011344069620",28.39,37.00,0,333.93,379.02,103.2,97.7,0.495,571687.7,571687.7,4566,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133218,1107724.00
10/10/2016 17:00,2,3.771,ACTIVE,212.38,351.67,59.986,1476133204,"274151322000083","219011344069620",28.13,46.20,0,333.33,372.11,107.4,101.8,0.424,830982.2,830982.2,4547,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133219,1107725.00
