ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 17:00,2,3.953,ACTIVE,213.29,346.56,59.986,1476133204,"274151322000076","219011344069620",28.84,42.50,0,333.03,373.31,115.5,109.6,0.455,887372.7,887372.7,4552,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133220,1107726.00
10/10/2016 17:00,2,3.881,ACTIVE,215.77,353.47,59.981,1476133204,"201051344000868","219011344069620",28.61,34.00,0,338.44,386.53,112.5,106.6,0.517,571302.8,571302.8,4562,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133221,1107727.00
10/10/2016 17:00,2,4.021,ACTIVE,212.16,342.65,59.986,1476133204,"274151322000095","219011344069620",28.53,44.80,0,333.03,374.21,116.2,110.2,0.438,878402.6,878402.6,4557,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133222,1107728.00
10/10/2016 17:00,2,3.934,ACTIVE,216.67,360.38,59.986,1476133204,"201051344000988","219011344069620",18.51,32.20,0,320.71,397.05,73.8,69.3,0.636,545900.9,545900.9,4555,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133223,1107729.00
10/10/2016 17:00,2,3.711,ACTIVE,215.09,351.67,59.986,1476133204,"201051344001025","219011344069620",28.80,35.00,0,334.54,380.82,108.2,102.6,0.491,581271.0,581271.0,4552,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133224,1107730.00
10/10/2016 17:00,2,3.980,ACTIVE,216.67,355.58,59.991,1476133204,"201051344000458","219011344069620",28.41,36.00,0,339.04,387.44,114.5,108.6,0.548,578776.7,578776.7,4566,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133225,1107731.00
10/10/2016 17:00,2,3.932,ACTIVE,217.13,356.18,59.986,1476133204,"201051344000853","219011344069620",28.63,34.30,0,339.34,387.44,114.0,108.1,0.539,578054.3,578054.3,4570,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133226,1107732.00
10/10/2016 17:00,2,3.621,ACTIVE,214.87,352.87,59.981,1476133204,"201051344000685","219011344069620",28.82,35.20,0,333.63,380.22,105.8,100.1,0.517,580056.9,580056.9,4564,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133226,1107733.00
10/10/2016 17:00,2,3.723,ACTIVE,215.32,353.17,59.996,1476133204,"201051344000917","219011344069620",28.55,35.00,0,333.93,380.82,107.7,102.0,0.504,576959.7,576959.7,4557,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133227,1107734.00
10/10/2016 17:00,2,3.643,ACTIVE,214.64,352.57,59.991,1476133204,"201051344001145","219011344069620",29.04,34.50,0,334.84,381.12,107.1,101.5,0.495,582212.9,582212.9,4563,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133228,1107735.00
10/10/2016 17:00,2,3.662,ACTIVE,215.54,353.47,59.986,1476133204,"201051344000651","219011344069620",28.86,33.80,0,338.14,383.83,107.0,101.4,0.499,575467.0,575467.0,4553,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133229,1107736.00
10/10/2016 17:00,2,3.604,ACTIVE,212.61,354.37,59.981,1476133204,"274151322000088","219011344069620",27.53,40.60,0,333.63,370.30,100.4,95.0,0.367,799348.7,799348.7,4538,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133230,1107737.00
10/10/2016 17:00,2,2.516,ACTIVE,213.51,412.98,59.981,1476133204,"274151322000068","219011344069620",38.61,43.20,0,394.65,445.15,97.9,92.6,0.371,692184.2,692184.2,4634,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133231,1107738.00
10/10/2016 17:00,2,3.635,ACTIVE,214.87,351.37,59.986,1476133204,"201051344001135","219011344069620",28.80,35.60,0,334.24,379.32,106.1,100.5,0.495,571564.2,571564.2,4549,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133232,1107739.00
10/10/2016 17:00,2,3.932,ACTIVE,215.32,353.47,59.959,1476133204,"201051344000594","219011344069620",28.45,37.00,0,336.64,387.14,113.2,107.3,0.521,583235.5,583235.5,4558,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133233,1107740.00
10/10/2016 17:00,2,3.598,ACTIVE,215.32,351.67,59.981,1476133204,"201051344001203","219011344069620",29.02,33.80,0,338.14,382.33,105.7,100.1,0.504,579854.1,579854.1,4560,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133234,1107741.00
10/10/2016 17:00,2,3.662,ACTIVE,212.61,351.67,59.986,1476133204,"274151322000054","219011344069620",27.61,43.00,0,332.43,370.90,102.3,96.9,0.402,815704.0,815704.0,4536,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133235,1107742.00
10/10/2016 17:00,2,3.893,ACTIVE,216.22,354.07,59.981,1476133204,"201051344000867","219011344069620",28.61,36.00,0,338.74,386.23,112.8,106.9,0.521,570386.4,570386.4,4564,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133236,1107743.00
10/10/2016 17:00,2,3.461,ACTIVE,215.09,352.57,59.981,1476133204,"201051344001093","219011344069620",29.02,32.40,0,337.24,380.82,101.8,96.3,0.468,576263.6,576263.6,4565,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133237,1107744.00
10/10/2016 17:00,2,3.941,ACTIVE,216.22,356.48,59.981,1476133204,"201051344000900","219011344069620",28.69,34.00,0,338.44,387.74,114.5,108.6,0.539,587289.6,587289.6,4571,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133239,1107745.00
10/10/2016 17:00,2,3.875,ACTIVE,216.45,354.37,59.981,1476133204,"201051344000648","219011344069620",28.49,34.50,0,339.04,387.14,111.7,105.9,0.530,575758.6,575758.6,4559,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133239,1107746.00
10/10/2016 17:00,2,3.928,ACTIVE,216.45,355.88,59.986,1476133204,"201051344000569","219011344069620",28.29,35.60,0,338.74,387.74,112.6,106.7,0.535,587196.7,587196.7,4559,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133240,1107747.00
10/10/2016 17:00,2,3.906,ACTIVE,216.67,354.97,59.970,1476133204,"201051344000983","219011344069620",29.12,35.40,0,338.44,387.74,115.2,109.2,0.548,579860.2,579860.2,4568,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133241,1107748.00
10/10/2016 17:00,2,3.908,ACTIVE,216.67,354.97,59.981,1476133204,"201051344001158","219011344069620",28.17,34.30,0,338.14,387.14,111.5,105.7,0.517,571130.8,571130.8,4562,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133242,1107749.00
10/10/2016 17:00,2,3.889,ACTIVE,216.67,356.48,59.975,1476133204,"201051344000576","219011344069620",28.29,33.80,0,338.44,387.74,111.5,105.7,0.521,578740.0,578740.0,4573,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133243,1107750.00
10/10/2016 17:00,2,3.652,ACTIVE,212.83,354.07,59.975,1476133204,"274151322000087","219011344069620",27.57,47.30,0,333.33,369.10,101.9,96.4,0.380,787581.5,787581.5,4586,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476133244,1107751.00
10/10/2016 17:15,2,3.393,ACTIVE,216.67,354.07,59.996,1476134103,"201051344000645","219011344069620",28.17,34.80,0,338.74,382.93,96.9,91.6,0.442,578226.4,578226.4,4568,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134104,1107752.00
10/10/2016 17:15,2,3.121,ACTIVE,213.06,349.86,59.981,1476134103,"274151322000085","219011344069620",27.37,40.00,0,334.54,366.10,86.5,81.6,0.331,815040.2,815040.2,4537,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134105,1107753.00
10/10/2016 17:15,2,3.320,ACTIVE,216.22,354.67,59.996,1476134103,"201051344000633","219011344069620",28.77,34.30,0,339.04,382.33,96.7,91.4,0.451,569910.3,569910.3,4566,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134106,1107754.00
10/10/2016 17:15,2,3.264,ACTIVE,216.67,354.37,59.975,1476134103,"201051344000469","219011344069620",29.02,32.20,0,339.34,383.23,96.0,90.7,0.460,572604.4,572604.4,4568,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134107,1107755.00
10/10/2016 17:15,2,3.096,ACTIVE,214.19,350.77,59.991,1476134103,"201051344000646","219011344069620",28.73,34.80,0,334.54,375.41,90.0,85.0,0.420,572423.9,572423.9,4555,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134108,1107756.00
10/10/2016 17:15,2,3.189,ACTIVE,212.83,343.85,59.970,1476134103,"274151322000052","219011344069620",28.19,41.00,0,333.63,367.90,90.9,85.8,0.358,838698.3,838698.3,4544,0,0,0,L,1151911521,0,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134109,1107757.00
10/10/2016 17:15,2,3.311,ACTIVE,215.09,351.07,59.949,1476134103,"201051344000585","219011344069620",28.65,34.00,0,337.24,377.22,96.0,90.8,0.442,582798.6,582798.6,4560,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134110,1107758.00
10/10/2016 17:15,2,3.016,ACTIVE,214.19,349.56,59.970,1476134103,"201051344001230","219011344069620",29.02,34.50,0,333.03,374.51,88.7,83.7,0.415,575251.4,575251.4,4567,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134111,1107759.00
10/10/2016 17:15,2,3.107,ACTIVE,215.32,350.77,60.002,1476134103,"201051344000582","219011344069620",28.77,33.80,0,336.34,376.62,90.5,85.5,0.415,568023.3,568023.3,4556,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134111,1107760.00
10/10/2016 17:15,2,3.041,ACTIVE,214.19,349.56,59.986,1476134103,"201051344000955","219011344069620",28.55,36.00,0,334.24,374.51,87.9,82.9,0.424,582263.0,582263.0,4556,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134112,1107761.00
10/10/2016 17:15,2,2.109,ACTIVE,213.29,412.38,59.986,1476134103,"274151322000094","219011344069620",38.76,43.40,0,391.64,442.44,83.0,78.2,0.318,691579.0,691579.0,4631,0,0,0,L,1151911521,0,122.01,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134113,1107762.00
10/10/2016 17:15,2,3.354,ACTIVE,216.67,353.77,59.986,1476134103,"201051344000579","219011344069620",28.82,35.00,0,339.34,383.23,97.9,92.6,0.464,587200.0,587200.0,4556,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134114,1107763.00
10/10/2016 17:15,2,3.111,ACTIVE,214.41,348.96,59.949,1476134103,"201051344000890","219011344069620",28.49,34.80,0,334.84,375.71,89.7,84.7,0.415,579506.2,579506.2,4555,0,0,0,L,1122011218,0,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134115,1107764.00
10/10/2016 17:15,2,3.068,ACTIVE,214.87,351.07,59.996,1476134103,"201051344000438","219011344069620",28.69,35.60,0,337.54,376.92,89.1,84.1,0.424,580941.6,580941.6,4559,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134116,1107765.00
10/10/2016 17:15,2,3.059,ACTIVE,214.87,349.56,59.986,1476134103,"201051344000417","219011344069620",28.45,36.00,0,334.84,374.81,88.1,83.1,0.424,571710.2,571710.2,4567,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134117,1107766.00
10/10/2016 17:15,2,3.238,ACTIVE,212.83,354.67,59.991,1476134103,"274151322000083","219011344069620",28.17,44.50,0,333.93,368.50,92.3,87.2,0.362,831005.8,831005.8,4548,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134118,1107767.00
10/10/2016 17:15,2,3.338,ACTIVE,213.74,357.38,59.986,1476134103,"274151322000076","219011344069620",29.26,41.80,0,334.24,369.70,98.9,93.5,0.389,887398.0,887398.0,4553,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134119,1107768.00
10/10/2016 17:15,2,3.354,ACTIVE,215.77,353.47,59.996,1476134103,"201051344000868","219011344069620",28.25,33.30,0,338.44,381.42,96.0,90.7,0.442,571327.4,571327.4,4563,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134120,1107769.00
10/10/2016 17:15,2,3.449,ACTIVE,212.83,348.96,59.991,1476134103,"274151322000095","219011344069620",28.67,43.80,0,333.33,370.60,100.2,94.7,0.376,878428.1,878428.1,4558,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134121,1107770.00
10/10/2016 17:15,2,3.404,ACTIVE,216.67,360.38,59.991,1476134103,"201051344000988","219011344069620",18.33,31.00,0,333.03,394.95,63.2,59.0,0.530,545916.9,545916.9,4556,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134122,1107771.00
10/10/2016 17:15,2,3.189,ACTIVE,214.87,350.77,59.996,1476134103,"201051344001025","219011344069620",28.77,34.30,0,335.74,376.92,92.8,87.7,0.424,581294.7,581294.7,4553,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134123,1107772.00
10/10/2016 17:15,2,3.422,ACTIVE,216.67,354.97,60.002,1476134103,"201051344000458","219011344069620",28.35,35.20,0,339.65,382.93,98.2,92.9,0.486,578801.8,578801.8,4567,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134124,1107773.00
10/10/2016 17:15,2,3.363,ACTIVE,217.13,354.67,59.986,1476134103,"201051344000853","219011344069620",28.71,34.30,0,339.65,382.93,97.7,92.4,0.455,578079.3,578079.3,4571,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134125,1107774.00
10/10/2016 17:15,2,3.102,ACTIVE,214.64,350.47,59.991,1476134103,"201051344000685","219011344069620",28.73,35.40,0,336.64,376.31,90.2,85.2,0.442,580080.0,580080.0,4565,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134125,1107775.00
10/10/2016 17:15,2,3.199,ACTIVE,215.09,350.77,60.023,1476134103,"201051344000917","219011344069620",28.49,35.20,0,336.04,376.62,92.3,87.1,0.429,576983.3,576983.3,4558,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134127,1107776.00
10/10/2016 17:15,2,3.131,ACTIVE,214.64,350.77,59.991,1476134103,"201051344001145","219011344069620",29.00,34.50,0,337.84,376.92,92.0,86.9,0.424,582236.4,582236.4,4564,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134128,1107777.00
10/10/2016 17:15,2,3.123,ACTIVE,215.54,351.37,60.018,1476134103,"201051344000651","219011344069620",28.92,33.50,0,338.14,378.72,91.5,86.4,0.424,575490.5,575490.5,4554,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134129,1107778.00
10/10/2016 17:15,2,3.086,ACTIVE,212.83,354.37,59.996,1476134103,"274151322000088","219011344069620",27.43,40.20,0,333.93,366.70,85.7,80.8,0.318,799370.7,799370.7,4539,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134129,1107779.00
10/10/2016 17:15,2,2.152,ACTIVE,213.74,419.30,59.986,1476134103,"274151322000068","219011344069620",38.59,41.80,0,396.75,441.84,84.5,79.6,0.318,692205.7,692205.7,4635,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134130,1107780.00
10/10/2016 17:15,2,3.104,ACTIVE,214.87,350.17,59.996,1476134103,"201051344001135","219011344069620",28.92,35.40,0,334.84,375.11,90.9,85.8,0.424,571587.5,571587.5,4550,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134131,1107781.00
10/10/2016 17:15,2,3.381,ACTIVE,215.54,352.57,59.975,1476134103,"201051344000594","219011344069620",28.33,36.00,0,337.84,381.12,97.0,91.7,0.451,583260.3,583260.3,4559,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134132,1107782.00
10/10/2016 17:15,2,3.047,ACTIVE,215.32,351.07,60.028,1476134103,"201051344001203","219011344069620",29.24,33.30,0,337.84,376.92,90.2,85.1,0.429,579877.2,579877.2,4561,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134133,1107783.00
10/10/2016 17:15,2,3.137,ACTIVE,213.06,350.17,59.996,1476134103,"274151322000054","219011344069620",27.61,42.30,0,333.93,367.00,87.7,82.8,0.340,815726.4,815726.4,4537,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134134,1107784.00
10/10/2016 17:15,2,3.297,ACTIVE,216.22,352.27,59.986,1476134103,"201051344000867","219011344069620",28.86,35.40,0,339.34,380.22,96.5,91.2,0.446,570411.1,570411.1,4565,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134135,1107785.00
10/10/2016 17:15,2,2.953,ACTIVE,215.32,350.77,60.012,1476134103,"201051344001093","219011344069620",28.90,32.40,0,337.24,376.62,86.4,81.5,0.402,576285.8,576285.8,4566,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134136,1107786.00
10/10/2016 17:15,2,3.328,ACTIVE,216.45,353.17,59.996,1476134103,"201051344000900","219011344069620",29.04,33.50,0,338.74,382.63,98.0,92.6,0.455,587314.7,587314.7,4572,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134137,1107787.00
10/10/2016 17:15,2,3.320,ACTIVE,216.45,353.47,59.996,1476134103,"201051344000648","219011344069620",28.55,32.80,0,339.65,382.93,95.9,90.7,0.446,575783.1,575783.1,4560,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134138,1107788.00
10/10/2016 17:15,2,3.338,ACTIVE,216.45,353.77,59.991,1476134103,"201051344000569","219011344069620",28.55,35.40,0,338.74,382.63,96.6,91.3,0.455,587221.4,587221.4,4560,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134139,1107789.00
10/10/2016 17:15,2,3.371,ACTIVE,216.45,352.57,60.034,1476134103,"201051344000983","219011344069620",29.06,34.30,0,339.34,383.23,99.2,93.9,0.473,579885.5,579885.5,4569,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134139,1107790.00
10/10/2016 17:15,2,3.338,ACTIVE,216.45,353.47,60.002,1476134103,"201051344001158","219011344069620",28.29,34.00,0,339.34,382.93,95.6,90.4,0.455,571155.2,571155.2,4563,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134140,1107791.00
10/10/2016 17:15,2,3.268,ACTIVE,216.67,354.67,60.007,1476134103,"201051344000576","219011344069620",28.80,33.30,0,338.74,382.93,95.3,90.1,0.460,578764.4,578764.4,4574,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134141,1107792.00
10/10/2016 17:15,2,3.131,ACTIVE,212.83,346.56,59.981,1476134103,"274151322000087","219011344069620",27.55,45.80,0,333.93,367.60,87.4,82.5,0.331,787603.8,787603.8,4587,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476134142,1107793.00
10/10/2016 17:30,2,2.859,ACTIVE,216.22,351.97,59.944,1476135004,"201051344000645","219011344069620",28.39,34.00,0,339.65,377.22,82.3,77.5,0.376,578247.5,578247.5,4569,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135005,1107794.00
10/10/2016 17:30,2,2.633,ACTIVE,213.06,358.58,59.954,1476135004,"274151322000085","219011344069620",27.49,37.50,0,330.63,379.92,73.3,68.8,0.508,815059.0,815059.0,4538,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135006,1107795.00
10/10/2016 17:30,2,2.807,ACTIVE,215.54,352.57,59.986,1476135004,"201051344000633","219011344069620",28.84,32.80,0,339.04,378.12,82.0,77.2,0.389,569931.4,569931.4,4567,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135007,1107796.00
10/10/2016 17:30,2,2.779,ACTIVE,216.00,352.57,59.949,1476135004,"201051344000469","219011344069620",28.84,31.50,0,338.44,378.42,81.2,76.5,0.393,572625.4,572625.4,4569,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135008,1107797.00
10/10/2016 17:30,2,2.602,ACTIVE,213.74,360.69,59.970,1476135004,"201051344000646","219011344069620",28.96,32.60,0,316.80,390.74,76.2,71.6,0.650,572443.5,572443.5,4556,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135009,1107798.00
10/10/2016 17:30,2,2.625,ACTIVE,212.83,365.80,59.970,1476135004,"274151322000052","219011344069620",28.71,39.50,0,329.73,379.92,76.3,71.7,0.530,838718.0,838718.0,4545,0,0,0,L,1151911521,0,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135009,1107799.00
10/10/2016 17:30,2,2.787,ACTIVE,214.41,351.37,59.965,1476135004,"201051344000585","219011344069620",29.14,32.80,0,334.54,372.71,82.2,77.5,0.384,582819.7,582819.7,4561,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135010,1107800.00
10/10/2016 17:30,2,2.547,ACTIVE,213.74,359.18,59.986,1476135004,"201051344001230","219011344069620",29.02,32.20,0,318.00,388.34,74.9,70.4,0.628,575270.7,575270.7,4568,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135011,1107801.00
10/10/2016 17:30,2,2.646,ACTIVE,214.64,362.79,59.970,1476135004,"201051344000582","219011344069620",28.67,32.20,0,318.30,393.45,76.8,72.3,0.641,568043.1,568043.1,4557,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135012,1107802.00
10/10/2016 17:30,2,2.516,ACTIVE,213.74,359.48,59.986,1476135004,"201051344000955","219011344069620",29.04,33.80,0,319.21,389.24,74.1,69.6,0.636,582282.1,582282.1,4557,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135013,1107803.00
10/10/2016 17:30,2,1.768,ACTIVE,213.06,426.51,59.965,1476135004,"274151322000094","219011344069620",38.57,38.60,0,385.33,457.47,68.8,64.4,0.477,691596.9,691596.9,4632,0,0,0,L,1151911521,0,121.55,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135014,1107804.00
10/10/2016 17:30,2,2.807,ACTIVE,216.22,351.67,59.970,1476135004,"201051344000579","219011344069620",29.18,34.00,0,339.04,377.52,83.0,78.2,0.389,587221.4,587221.4,4557,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135015,1107805.00
10/10/2016 17:30,2,2.607,ACTIVE,213.96,360.99,59.949,1476135004,"201051344000890","219011344069620",28.86,32.80,0,319.21,391.04,76.2,71.7,0.632,579525.8,579525.8,4556,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135016,1107806.00
10/10/2016 17:30,2,2.549,ACTIVE,214.41,362.19,59.965,1476135004,"201051344000438","219011344069620",29.10,33.80,0,318.30,391.34,75.2,70.6,0.650,580961.0,580961.0,4560,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135017,1107807.00
10/10/2016 17:30,2,2.584,ACTIVE,214.19,359.78,59.975,1476135004,"201051344000417","219011344069620",28.45,34.00,0,318.30,389.84,74.5,69.9,0.623,571729.4,571729.4,4568,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135018,1107808.00
10/10/2016 17:30,2,2.703,ACTIVE,212.83,352.87,59.970,1476135004,"274151322000083","219011344069620",28.41,43.40,0,333.93,364.29,77.8,73.2,0.309,831025.9,831025.9,4549,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135019,1107809.00
10/10/2016 17:30,2,2.812,ACTIVE,213.51,348.66,59.970,1476135004,"274151322000076","219011344069620",29.18,39.50,0,335.44,365.80,83.1,78.3,0.318,887419.5,887419.5,4554,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135020,1107810.00
10/10/2016 17:30,2,2.777,ACTIVE,215.54,351.07,59.981,1476135004,"201051344000868","219011344069620",28.82,32.60,0,339.34,376.01,81.1,76.3,0.371,571348.4,571348.4,4564,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135021,1107811.00
10/10/2016 17:30,2,2.900,ACTIVE,212.83,345.06,59.975,1476135004,"274151322000095","219011344069620",28.82,41.80,0,334.24,366.40,84.7,79.8,0.318,878450.0,878450.0,4559,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135022,1107812.00
10/10/2016 17:30,2,2.830,ACTIVE,216.00,357.68,59.970,1476135004,"201051344000988","219011344069620",18.63,30.00,0,336.04,389.54,53.5,49.7,0.438,545930.5,545930.5,4557,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135023,1107813.00
10/10/2016 17:30,2,2.695,ACTIVE,214.41,350.47,59.981,1476135004,"201051344001025","219011344069620",28.82,32.80,0,334.84,371.81,78.7,74.1,0.358,581315.0,581315.0,4554,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135023,1107814.00
10/10/2016 17:30,2,2.844,ACTIVE,216.00,351.07,59.981,1476135004,"201051344000458","219011344069620",28.92,34.00,0,339.65,378.12,83.4,78.5,0.407,578823.3,578823.3,4568,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135024,1107815.00
10/10/2016 17:30,2,2.824,ACTIVE,216.45,352.57,59.975,1476135004,"201051344000853","219011344069620",28.92,32.80,0,339.04,378.72,82.7,77.9,0.389,578100.6,578100.6,4572,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135025,1107816.00
10/10/2016 17:30,2,2.604,ACTIVE,214.19,361.29,59.970,1476135004,"201051344000685","219011344069620",28.86,33.30,0,316.80,391.04,76.1,71.6,0.663,580099.7,580099.7,4566,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135026,1107817.00
10/10/2016 17:30,2,2.668,ACTIVE,214.41,350.77,59.975,1476135004,"201051344000917","219011344069620",29.00,33.80,0,333.63,373.01,78.4,73.8,0.367,577003.5,577003.5,4559,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135027,1107818.00
10/10/2016 17:30,2,2.621,ACTIVE,213.96,349.86,59.975,1476135004,"201051344001145","219011344069620",29.32,33.00,0,335.44,372.11,77.9,73.2,0.362,582256.5,582256.5,4565,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135028,1107819.00
10/10/2016 17:30,2,2.678,ACTIVE,214.64,362.49,59.991,1476135004,"201051344000651","219011344069620",28.47,32.00,0,319.21,396.45,77.2,72.6,0.614,575510.4,575510.4,4555,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135029,1107820.00
10/10/2016 17:30,2,2.553,ACTIVE,212.61,363.69,60.012,1476135004,"274151322000088","219011344069620",27.81,36.50,0,328.52,379.92,71.9,67.5,0.491,799389.2,799389.2,4540,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135030,1107821.00
10/10/2016 17:30,2,1.760,ACTIVE,213.51,432.82,59.959,1476135004,"274151322000068","219011344069620",39.56,38.00,0,394.35,457.17,70.3,65.9,0.486,692223.9,692223.9,4636,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135031,1107822.00
10/10/2016 17:30,2,2.639,ACTIVE,214.19,360.69,59.991,1476135004,"201051344001135","219011344069620",28.78,33.30,0,318.00,392.85,77.0,72.4,0.641,571607.2,571607.2,4551,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135032,1107823.00
10/10/2016 17:30,2,2.799,ACTIVE,215.09,350.77,59.938,1476135004,"201051344000594","219011344069620",28.96,35.00,0,338.14,376.01,82.1,77.3,0.384,583281.5,583281.5,4560,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135032,1107824.00
10/10/2016 17:30,2,2.596,ACTIVE,214.41,360.99,59.986,1476135004,"201051344001203","219011344069620",28.90,31.80,0,316.80,394.65,76.0,71.5,0.645,579896.8,579896.8,4562,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135033,1107825.00
10/10/2016 17:30,2,2.635,ACTIVE,213.29,363.09,60.007,1476135004,"274151322000054","219011344069620",27.69,39.00,0,329.13,380.82,73.9,69.4,0.504,815745.5,815745.5,4538,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135034,1107826.00
10/10/2016 17:30,2,2.824,ACTIVE,215.77,351.07,59.981,1476135004,"201051344000867","219011344069620",28.53,34.00,0,339.04,376.92,81.5,76.8,0.371,570432.1,570432.1,4566,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135035,1107827.00
10/10/2016 17:30,2,2.422,ACTIVE,214.41,360.08,60.012,1476135004,"201051344001093","219011344069620",29.44,29.80,0,317.70,392.55,72.2,67.8,0.592,576304.5,576304.5,4567,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135037,1107828.00
10/10/2016 17:30,2,2.793,ACTIVE,215.77,351.67,59.991,1476135004,"201051344000900","219011344069620",29.24,33.00,0,338.74,377.82,82.7,77.9,0.380,587336.1,587336.1,4573,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135038,1107829.00
10/10/2016 17:30,2,2.814,ACTIVE,216.00,351.97,59.986,1476135004,"201051344000648","219011344069620",28.41,32.40,0,339.65,377.52,81.0,76.3,0.376,575804.0,575804.0,4561,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135039,1107830.00
10/10/2016 17:30,2,2.787,ACTIVE,215.77,351.07,59.949,1476135004,"201051344000569","219011344069620",28.86,34.50,0,339.65,377.22,81.5,76.8,0.384,587242.4,587242.4,4561,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135039,1107831.00
10/10/2016 17:30,2,2.867,ACTIVE,216.22,351.97,59.981,1476135004,"201051344000983","219011344069620",29.02,33.00,0,338.74,377.82,84.3,79.4,0.402,579907.2,579907.2,4570,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135040,1107832.00
10/10/2016 17:30,2,2.764,ACTIVE,216.00,351.37,59.933,1476135004,"201051344001158","219011344069620",28.78,33.30,0,339.34,378.12,80.6,75.9,0.376,571176.1,571176.1,4564,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135041,1107833.00
10/10/2016 17:30,2,2.740,ACTIVE,216.22,352.57,59.991,1476135004,"201051344000576","219011344069620",28.94,32.40,0,338.44,378.72,80.3,75.5,0.384,578785.2,578785.2,4575,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135042,1107834.00
10/10/2016 17:30,2,2.605,ACTIVE,213.06,360.38,59.944,1476135004,"274151322000087","219011344069620",27.81,41.30,0,329.43,379.62,73.3,68.8,0.517,787622.8,787622.8,4588,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135043,1107835.00
10/10/2016 17:45,2,2.273,ACTIVE,215.32,358.58,59.965,1476135903,"201051344000645","219011344069620",28.59,31.00,0,322.21,396.75,65.9,61.6,0.557,578264.8,578264.8,4570,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135904,1107836.00
10/10/2016 17:45,2,2.082,ACTIVE,212.83,359.78,59.933,1476135903,"274151322000085","219011344069620",27.77,34.80,0,336.04,378.12,58.6,54.7,0.398,815074.4,815074.4,4539,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135905,1107837.00
10/10/2016 17:45,2,2.264,ACTIVE,215.32,360.08,60.002,1476135903,"201051344000633","219011344069620",28.71,30.30,0,322.21,397.96,65.8,61.6,0.552,569948.6,569948.6,4568,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135906,1107838.00
10/10/2016 17:45,2,2.215,ACTIVE,215.77,360.38,59.996,1476135903,"201051344000469","219011344069620",28.96,29.00,0,320.41,397.05,65.0,60.8,0.535,572642.4,572642.4,4570,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135907,1107839.00
10/10/2016 17:45,2,2.086,ACTIVE,213.51,355.88,59.944,1476135903,"201051344000646","219011344069620",28.94,30.80,0,335.74,390.74,61.2,57.1,0.513,572459.6,572459.6,4557,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135908,1107840.00
10/10/2016 17:45,2,2.104,ACTIVE,213.06,356.18,59.975,1476135903,"274151322000052","219011344069620",28.51,35.40,0,335.14,379.62,60.7,56.6,0.415,838734.0,838734.0,4546,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135909,1107841.00
10/10/2016 17:45,2,2.303,ACTIVE,214.19,358.28,59.991,1476135903,"201051344000585","219011344069620",28.63,30.30,0,321.31,395.85,66.8,62.6,0.552,582837.1,582837.1,4562,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135909,1107842.00
10/10/2016 17:45,2,2.039,ACTIVE,213.51,355.28,60.012,1476135903,"201051344001230","219011344069620",28.92,30.50,0,334.24,389.54,59.7,55.7,0.504,575286.4,575286.4,4569,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135910,1107843.00
10/10/2016 17:45,2,2.092,ACTIVE,214.41,357.68,59.944,1476135903,"201051344000582","219011344069620",29.08,29.50,0,336.94,397.05,61.6,57.5,0.513,568059.2,568059.2,4558,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135911,1107844.00
10/10/2016 17:45,2,2.016,ACTIVE,213.51,355.58,59.996,1476135903,"201051344000955","219011344069620",28.94,32.00,0,334.54,389.24,59.1,55.2,0.499,582297.6,582297.6,4558,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135912,1107845.00
10/10/2016 17:45,2,1.414,ACTIVE,212.83,417.19,60.002,1476135903,"274151322000094","219011344069620",38.35,36.30,0,391.94,445.75,54.5,50.7,0.367,691611.3,691611.3,4633,0,0,0,L,1151911521,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135913,1107846.00
10/10/2016 17:45,2,2.289,ACTIVE,215.54,362.19,60.049,1476135903,"201051344000579","219011344069620",28.77,31.30,0,323.72,395.55,66.7,62.5,0.566,587239.0,587239.0,4558,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135914,1107847.00
10/10/2016 17:45,2,2.080,ACTIVE,213.96,356.18,59.996,1476135903,"201051344000890","219011344069620",28.98,30.50,0,335.14,391.64,61.0,57.0,0.499,579541.8,579541.8,4557,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135915,1107848.00
10/10/2016 17:45,2,2.061,ACTIVE,214.19,357.08,59.991,1476135903,"201051344000438","219011344069620",28.78,31.80,0,335.44,394.35,60.1,56.1,0.499,580976.8,580976.8,4561,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135916,1107849.00
10/10/2016 17:45,2,2.061,ACTIVE,214.19,356.48,60.002,1476135903,"201051344000417","219011344069620",28.69,32.20,0,335.74,391.04,59.9,55.9,0.508,571745.1,571745.1,4569,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135917,1107850.00
10/10/2016 17:45,2,2.150,ACTIVE,212.61,349.86,59.996,1476135903,"274151322000083","219011344069620",28.55,38.20,0,329.13,379.92,62.2,58.1,0.442,831042.2,831042.2,4550,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135918,1107851.00
10/10/2016 17:45,2,2.236,ACTIVE,213.06,354.67,59.991,1476135903,"274151322000076","219011344069620",29.28,35.40,0,330.93,380.22,66.3,62.1,0.464,887437.0,887437.0,4555,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135918,1107852.00
10/10/2016 17:45,2,2.244,ACTIVE,214.87,358.58,59.986,1476135903,"201051344000868","219011344069620",28.63,30.00,0,321.01,396.45,65.1,60.9,0.544,571365.5,571365.5,4565,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135919,1107853.00
10/10/2016 17:45,2,2.312,ACTIVE,212.61,353.47,59.991,1476135903,"274151322000095","219011344069620",29.00,37.30,0,330.33,379.62,67.8,63.5,0.464,878467.9,878467.9,4560,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135920,1107854.00
10/10/2016 17:45,2,2.266,ACTIVE,215.54,356.78,59.986,1476135903,"201051344000988","219011344069620",18.69,28.80,0,336.64,382.63,42.9,39.5,0.358,545941.7,545941.7,4558,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135921,1107855.00
10/10/2016 17:45,2,2.164,ACTIVE,213.96,356.48,59.986,1476135903,"201051344001025","219011344069620",28.90,30.00,0,318.61,394.95,63.4,59.3,0.517,581331.6,581331.6,4555,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135922,1107856.00
10/10/2016 17:45,2,2.309,ACTIVE,215.54,359.78,59.991,1476135903,"201051344000458","219011344069620",28.73,31.80,0,321.01,395.85,67.2,62.9,0.570,578840.9,578840.9,4569,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135923,1107857.00
10/10/2016 17:45,2,2.275,ACTIVE,216.00,362.19,59.996,1476135903,"201051344000853","219011344069620",28.78,30.50,0,322.81,396.15,66.4,62.2,0.557,578118.1,578118.1,4573,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135924,1107858.00
10/10/2016 17:45,2,2.078,ACTIVE,213.96,356.78,60.002,1476135903,"201051344000685","219011344069620",28.96,31.50,0,334.54,393.45,61.0,56.9,0.535,580115.7,580115.7,4567,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135925,1107859.00
10/10/2016 17:45,2,2.154,ACTIVE,214.19,357.68,59.986,1476135903,"201051344000917","219011344069620",28.86,30.80,0,317.10,396.15,63.0,58.9,0.535,577020.0,577020.0,4560,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135926,1107860.00
10/10/2016 17:45,2,2.129,ACTIVE,213.74,356.48,59.996,1476135903,"201051344001145","219011344069620",29.06,30.30,0,321.31,395.55,62.7,58.6,0.521,582272.9,582272.9,4566,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135927,1107861.00
10/10/2016 17:45,2,2.119,ACTIVE,214.19,357.98,59.938,1476135903,"201051344000651","219011344069620",28.92,29.50,0,336.64,396.15,62.0,57.9,0.517,575526.7,575526.7,4556,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135928,1107862.00
10/10/2016 17:45,2,2.033,ACTIVE,212.61,353.17,59.986,1476135903,"274151322000088","219011344069620",27.71,34.00,0,335.14,377.52,57.1,53.2,0.384,799404.3,799404.3,4541,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135929,1107863.00
10/10/2016 17:45,2,1.342,ACTIVE,213.51,428.31,59.991,1476135903,"274151322000068","219011344069620",40.16,35.40,0,391.34,451.16,54.7,50.8,0.362,692238.7,692238.7,4637,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135930,1107864.00
10/10/2016 17:45,2,2.117,ACTIVE,213.51,355.28,59.975,1476135903,"201051344001135","219011344069620",28.90,30.80,0,336.34,393.15,62.0,57.9,0.513,571623.5,571623.5,4552,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135931,1107865.00
10/10/2016 17:45,2,2.262,ACTIVE,214.64,359.18,59.981,1476135903,"201051344000594","219011344069620",28.80,32.00,0,318.91,396.75,66.0,61.8,0.548,583298.8,583298.8,4561,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135931,1107866.00
10/10/2016 17:45,2,2.080,ACTIVE,213.96,356.18,59.996,1476135903,"201051344001203","219011344069620",28.92,29.50,0,335.74,394.95,61.0,57.0,0.508,579912.8,579912.8,4563,0,0,0,L,1122011218,0,123.59,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135932,1107867.00
10/10/2016 17:45,2,2.092,ACTIVE,212.83,352.57,59.970,1476135903,"274151322000054","219011344069620",27.83,36.00,0,335.44,379.32,58.9,54.9,0.402,815761.0,815761.0,4539,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135933,1107868.00
