ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 17:45,2,2.229,ACTIVE,215.09,359.48,59.949,1476135903,"201051344000867","219011344069620",28.98,31.50,0,321.31,395.85,65.5,61.3,0.548,570449.3,570449.3,4567,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135934,1107869.00
10/10/2016 17:45,2,1.973,ACTIVE,213.96,355.88,59.922,1476135903,"201051344001093","219011344069620",28.69,28.30,0,337.24,392.85,57.3,53.4,0.464,576319.6,576319.6,4568,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135935,1107870.00
10/10/2016 17:45,2,2.242,ACTIVE,215.32,362.19,59.981,1476135903,"201051344000900","219011344069620",29.12,30.50,0,320.41,396.75,66.2,61.9,0.526,587353.5,587353.5,4574,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135936,1107871.00
10/10/2016 17:45,2,2.230,ACTIVE,215.32,357.68,60.007,1476135903,"201051344000648","219011344069620",28.80,30.00,0,317.40,397.35,65.1,60.9,0.517,575821.1,575821.1,4562,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135937,1107872.00
10/10/2016 17:45,2,2.244,ACTIVE,215.32,360.38,60.039,1476135903,"201051344000569","219011344069620",28.80,31.80,0,318.61,396.75,65.5,61.3,0.557,587259.6,587259.6,4562,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135939,1107873.00
10/10/2016 17:45,2,2.303,ACTIVE,215.32,358.58,59.975,1476135903,"201051344000983","219011344069620",29.12,31.00,0,319.21,396.45,67.9,63.6,0.575,579925.0,579925.0,4571,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135940,1107874.00
10/10/2016 17:45,2,2.197,ACTIVE,215.54,360.99,60.023,1476135903,"201051344001158","219011344069620",29.00,30.00,0,324.02,397.35,64.5,60.4,0.552,571193.1,571193.1,4565,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135940,1107875.00
10/10/2016 17:45,2,2.213,ACTIVE,215.77,360.69,59.986,1476135903,"201051344000576","219011344069620",28.63,30.30,0,323.72,398.86,64.2,60.0,0.535,578802.1,578802.1,4576,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135941,1107876.00
10/10/2016 17:45,2,2.105,ACTIVE,213.06,358.28,59.981,1476135903,"274151322000087","219011344069620",27.71,37.50,0,336.04,377.82,59.0,55.1,0.398,787638.3,787638.3,4589,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476135942,1107877.00
10/10/2016 18:00,2,1.402,ACTIVE,215.54,352.87,59.991,1476136803,"201051344000645","219011344069620",29.94,29.30,0,336.34,389.54,42.5,39.0,0.345,578277.5,578277.5,4571,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136805,1107878.00
10/10/2016 18:00,2,1.557,ACTIVE,213.29,345.36,59.975,1476136803,"274151322000085","219011344069620",27.73,32.80,0,335.44,370.00,43.8,40.3,0.287,815086.2,815086.2,4540,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136805,1107879.00
10/10/2016 18:00,2,1.598,ACTIVE,215.32,357.08,59.991,1476136803,"201051344000633","219011344069620",29.32,28.50,0,336.34,390.44,47.5,43.9,0.380,569961.9,569961.9,4569,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136806,1107880.00
10/10/2016 18:00,2,1.678,ACTIVE,215.09,354.97,59.986,1476136803,"201051344000469","219011344069620",28.69,27.50,0,336.04,390.44,48.7,45.1,0.415,572655.6,572655.6,4571,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136807,1107881.00
10/10/2016 18:00,2,1.584,ACTIVE,213.74,351.97,59.991,1476136803,"201051344000646","219011344069620",28.75,29.30,0,335.44,382.93,46.2,42.6,0.376,572472.0,572472.0,4558,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136808,1107882.00
10/10/2016 18:00,2,1.570,ACTIVE,213.06,355.88,59.996,1476136803,"274151322000052","219011344069620",28.41,32.80,0,335.44,371.21,45.2,41.7,0.309,838746.3,838746.3,4547,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136809,1107883.00
10/10/2016 18:00,2,1.764,ACTIVE,214.41,353.77,60.034,1476136803,"201051344000585","219011344069620",28.80,28.80,0,336.64,385.03,51.5,47.8,0.415,582850.9,582850.9,4563,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136810,1107884.00
10/10/2016 18:00,2,1.516,ACTIVE,213.74,351.07,60.039,1476136803,"201051344001230","219011344069620",29.16,29.00,0,334.54,379.62,44.8,41.3,0.367,575298.5,575298.5,4570,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136811,1107885.00
10/10/2016 18:00,2,1.578,ACTIVE,214.41,353.17,59.986,1476136803,"201051344000582","219011344069620",29.12,28.80,0,336.34,382.93,46.6,43.0,0.371,568071.8,568071.8,4559,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136812,1107886.00
10/10/2016 18:00,2,1.512,ACTIVE,213.51,351.37,59.991,1476136803,"201051344000955","219011344069620",28.92,30.50,0,334.54,379.62,44.3,40.8,0.371,582309.6,582309.6,4559,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136813,1107887.00
10/10/2016 18:00,2,1.062,ACTIVE,213.06,416.59,59.991,1476136803,"274151322000094","219011344069620",38.31,34.50,0,336.34,440.34,41.0,37.7,0.278,691622.4,691622.4,4634,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136814,1107888.00
10/10/2016 18:00,2,1.732,ACTIVE,215.09,355.28,59.986,1476136803,"201051344000579","219011344069620",28.90,29.50,0,336.04,389.54,50.7,47.0,0.415,587252.6,587252.6,4559,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136815,1107889.00
10/10/2016 18:00,2,1.582,ACTIVE,213.74,351.07,59.954,1476136803,"201051344000890","219011344069620",28.82,29.30,0,335.14,381.12,46.2,42.6,0.367,579554.3,579554.3,4558,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136816,1107890.00
10/10/2016 18:00,2,1.514,ACTIVE,213.96,352.57,59.996,1476136803,"201051344000438","219011344069620",29.44,30.50,0,336.04,383.53,45.1,41.7,0.376,580989.0,580989.0,4562,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136817,1107891.00
10/10/2016 18:00,2,1.570,ACTIVE,213.96,351.97,59.996,1476136803,"201051344000417","219011344069620",28.45,30.50,0,334.54,381.42,45.3,41.8,0.376,571757.3,571757.3,4570,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136818,1107892.00
10/10/2016 18:00,2,1.613,ACTIVE,212.83,345.06,59.981,1476136803,"274151322000083","219011344069620",28.53,35.80,0,335.14,372.71,46.7,43.1,0.318,831054.8,831054.8,4551,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136818,1107893.00
10/10/2016 18:00,2,1.672,ACTIVE,213.51,350.17,60.012,1476136803,"274151322000076","219011344069620",29.14,32.60,0,336.34,375.71,49.4,45.7,0.336,887450.5,887450.5,4556,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136819,1107894.00
10/10/2016 18:00,2,1.611,ACTIVE,214.64,354.07,59.938,1476136803,"201051344000868","219011344069620",29.06,28.80,0,337.54,388.04,47.5,43.9,0.384,571378.5,571378.5,4566,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136820,1107895.00
10/10/2016 18:00,2,1.730,ACTIVE,212.83,348.06,59.996,1476136803,"274151322000095","219011344069620",29.12,34.80,0,335.44,376.01,51.0,47.3,0.340,878481.7,878481.7,4561,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136821,1107896.00
10/10/2016 18:00,2,1.695,ACTIVE,214.87,351.37,59.944,1476136803,"201051344000988","219011344069620",18.81,27.80,0,336.64,376.62,32.3,29.3,0.265,545950.2,545950.2,4559,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136822,1107897.00
10/10/2016 18:00,2,1.639,ACTIVE,213.96,352.27,59.949,1476136803,"201051344001025","219011344069620",28.96,28.50,0,335.74,383.23,48.1,44.5,0.393,581344.5,581344.5,4556,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136823,1107898.00
10/10/2016 18:00,2,1.750,ACTIVE,214.87,354.97,59.981,1476136803,"201051344000458","219011344069620",28.77,29.80,0,335.14,390.14,51.0,47.3,0.433,578854.6,578854.6,4570,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136824,1107899.00
10/10/2016 18:00,2,1.734,ACTIVE,215.54,356.78,59.996,1476136803,"201051344000853","219011344069620",28.55,28.80,0,337.24,390.14,50.2,46.6,0.407,578131.6,578131.6,4574,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136825,1107900.00
10/10/2016 18:00,2,1.574,ACTIVE,214.19,353.17,60.002,1476136803,"201051344000685","219011344069620",28.69,30.00,0,335.44,382.93,45.8,42.2,0.398,580128.0,580128.0,4568,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136826,1107901.00
10/10/2016 18:00,2,1.650,ACTIVE,214.19,352.57,59.938,1476136803,"201051344000917","219011344069620",28.69,29.50,0,335.74,382.93,48.0,44.4,0.398,577032.9,577032.9,4561,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136827,1107902.00
10/10/2016 18:00,2,1.637,ACTIVE,214.19,352.87,59.986,1476136803,"201051344001145","219011344069620",28.71,29.00,0,335.74,383.23,47.6,44.1,0.393,582285.7,582285.7,4567,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136827,1107903.00
10/10/2016 18:00,2,1.588,ACTIVE,214.41,353.77,60.034,1476136803,"201051344000651","219011344069620",29.12,28.30,0,336.34,384.73,46.9,43.3,0.384,575539.3,575539.3,4557,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136828,1107904.00
10/10/2016 18:00,2,1.494,ACTIVE,212.61,351.07,59.981,1476136803,"274151322000088","219011344069620",27.87,32.20,0,335.44,370.00,42.1,38.7,0.270,799415.7,799415.7,4542,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136829,1107905.00
10/10/2016 18:00,2,1.088,ACTIVE,213.74,412.08,59.986,1476136803,"274151322000068","219011344069620",38.35,33.80,0,337.24,448.75,42.1,38.7,0.287,692250.0,692250.0,4638,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136830,1107906.00
10/10/2016 18:00,2,1.611,ACTIVE,213.74,351.07,60.007,1476136803,"201051344001135","219011344069620",28.78,29.30,0,335.74,380.82,47.1,43.5,0.376,571636.1,571636.1,4553,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136831,1107907.00
10/10/2016 18:00,2,1.512,ACTIVE,214.41,354.37,59.991,1476136803,"201051344000594","219011344069620",29.94,30.30,0,337.24,388.64,45.9,42.4,0.371,583312.1,583312.1,4562,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136832,1107908.00
10/10/2016 18:00,2,1.555,ACTIVE,214.41,352.27,60.012,1476136803,"201051344001203","219011344069620",29.00,28.30,0,335.44,382.93,45.7,42.2,0.371,579925.1,579925.1,4564,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136833,1107909.00
10/10/2016 18:00,2,1.562,ACTIVE,212.83,355.28,59.970,1476136803,"274151322000054","219011344069620",27.77,34.00,0,335.44,370.60,44.0,40.6,0.301,815772.9,815772.9,4540,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136834,1107910.00
10/10/2016 18:00,2,1.596,ACTIVE,214.87,353.47,59.991,1476136803,"201051344000867","219011344069620",29.40,29.80,0,337.24,387.44,47.5,43.9,0.384,570462.5,570462.5,4568,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136835,1107911.00
10/10/2016 18:00,2,1.461,ACTIVE,214.19,352.57,59.996,1476136803,"201051344001093","219011344069620",28.75,27.50,0,335.74,380.82,42.5,39.1,0.336,576331.2,576331.2,4569,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136836,1107912.00
10/10/2016 18:00,2,0.729,ACTIVE,214.87,348.36,60.049,1476136803,"201051344000900","219011344069620",31.53,28.80,0,336.04,390.14,23.3,20.6,0.164,587365.1,587365.1,4575,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136836,1107913.00
10/10/2016 18:00,2,1.424,ACTIVE,215.32,353.47,59.991,1476136803,"201051344000648","219011344069620",30.06,28.00,0,336.94,389.54,43.4,40.0,0.354,575833.9,575833.9,4563,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136837,1107914.00
10/10/2016 18:00,2,1.691,ACTIVE,214.87,356.78,60.012,1476136803,"201051344000569","219011344069620",28.77,30.00,0,336.64,391.04,49.3,45.7,0.407,587272.9,587272.9,4563,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136838,1107915.00
10/10/2016 18:00,2,1.764,ACTIVE,215.09,355.58,60.028,1476136803,"201051344000983","219011344069620",28.84,29.30,0,336.94,391.04,51.6,47.9,0.429,579938.9,579938.9,4572,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136839,1107916.00
10/10/2016 18:00,2,1.684,ACTIVE,215.09,354.97,60.002,1476136803,"201051344001158","219011344069620",28.49,28.50,0,337.24,388.94,48.6,45.0,0.407,571206.2,571206.2,4566,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136840,1107917.00
10/10/2016 18:00,2,0.926,ACTIVE,215.32,351.67,60.002,1476136803,"201051344000576","219011344069620",31.01,28.30,0,336.34,387.74,29.1,26.2,0.230,578813.9,578813.9,4577,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136841,1107918.00
10/10/2016 18:00,2,1.570,ACTIVE,213.29,353.47,60.002,1476136803,"274151322000087","219011344069620",27.77,35.20,0,335.44,369.70,44.2,40.8,0.296,787650.2,787650.2,4590,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476136842,1107919.00
10/10/2016 18:15,2,0.416,ACTIVE,213.51,342.35,59.981,1476137703,"201051344000645","219011344069620",28.59,27.50,0,337.24,375.71,12.1,9.8,0.071,578282.5,578282.5,4572,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137704,1107920.00
10/10/2016 18:15,2,0.859,ACTIVE,211.70,341.75,60.007,1476137703,"274151322000085","219011344069620",29.04,31.00,0,334.84,363.09,25.3,22.5,0.164,815094.5,815094.5,4541,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137705,1107921.00
10/10/2016 18:15,2,0.752,ACTIVE,213.29,345.66,59.991,1476137703,"201051344000633","219011344069620",30.89,27.30,0,336.04,378.42,23.4,20.7,0.172,569969.3,569969.3,4570,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137706,1107922.00
10/10/2016 18:15,2,1.076,ACTIVE,213.29,347.46,59.996,1476137703,"201051344000469","219011344069620",29.56,26.50,0,336.34,379.02,32.3,29.2,0.270,572665.0,572665.0,4572,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137707,1107923.00
10/10/2016 18:15,2,1.096,ACTIVE,211.93,345.66,59.991,1476137703,"201051344000646","219011344069620",29.00,27.80,0,333.63,372.11,32.2,29.2,0.261,572480.9,572480.9,4559,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137708,1107924.00
10/10/2016 18:15,2,1.070,ACTIVE,211.48,341.45,59.986,1476137703,"274151322000052","219011344069620",28.45,31.30,0,333.93,363.69,30.8,27.8,0.203,838754.9,838754.9,4548,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137709,1107925.00
10/10/2016 18:15,2,1.258,ACTIVE,212.61,346.86,59.996,1476137703,"201051344000585","219011344069620",28.98,27.30,0,333.63,374.81,37.0,33.8,0.287,582861.0,582861.0,4564,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137710,1107926.00
10/10/2016 18:15,2,0.926,ACTIVE,212.16,343.55,59.981,1476137703,"201051344001230","219011344069620",29.08,27.80,0,333.03,369.70,27.3,24.4,0.212,575306.8,575306.8,4571,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137711,1107927.00
10/10/2016 18:15,2,1.121,ACTIVE,212.83,346.56,59.991,1476137703,"201051344000582","219011344069620",28.73,27.00,0,334.54,373.61,32.6,29.6,0.252,568080.8,568080.8,4560,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137712,1107928.00
10/10/2016 18:15,2,1.055,ACTIVE,211.93,344.15,60.002,1476137703,"201051344000955","219011344069620",28.61,29.30,0,333.63,370.30,30.6,27.6,0.247,582318.1,582318.1,4560,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137713,1107929.00
10/10/2016 18:15,2,0.684,ACTIVE,211.93,412.98,59.991,1476137703,"274151322000094","219011344069620",38.31,32.80,0,332.73,436.73,26.6,23.7,0.181,691630.1,691630.1,4635,0,0,0,L,1151911521,0,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137714,1107930.00
10/10/2016 18:15,2,1.217,ACTIVE,213.06,348.06,59.981,1476137703,"201051344000579","219011344069620",28.69,28.00,0,337.24,378.72,35.4,32.2,0.283,587262.5,587262.5,4560,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137714,1107931.00
10/10/2016 18:15,2,1.111,ACTIVE,212.16,345.06,59.996,1476137703,"201051344000890","219011344069620",28.67,28.00,0,334.54,372.41,32.3,29.3,0.247,579563.2,579563.2,4559,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137715,1107932.00
10/10/2016 18:15,2,1.074,ACTIVE,212.38,345.36,60.012,1476137703,"201051344000438","219011344069620",28.88,29.00,0,334.84,372.11,31.5,28.4,0.256,580997.6,580997.6,4563,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137716,1107933.00
10/10/2016 18:15,2,1.107,ACTIVE,212.38,344.76,59.991,1476137703,"201051344000417","219011344069620",28.27,29.00,0,334.24,372.11,31.8,28.7,0.256,571766.0,571766.0,4571,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137717,1107934.00
10/10/2016 18:15,2,1.117,ACTIVE,211.48,348.36,59.996,1476137703,"274151322000083","219011344069620",28.37,33.80,0,333.63,364.59,32.1,29.0,0.217,831063.8,831063.8,4552,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137718,1107935.00
10/10/2016 18:15,2,1.139,ACTIVE,212.16,349.86,59.991,1476137703,"274151322000076","219011344069620",29.14,31.00,0,334.84,366.40,33.6,30.5,0.234,887459.9,887459.9,4557,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137719,1107936.00
10/10/2016 18:15,2,0.521,ACTIVE,212.83,342.05,59.991,1476137703,"201051344000868","219011344069620",29.64,27.30,0,336.04,374.81,15.7,13.2,0.093,571385.3,571385.3,4567,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137720,1107937.00
10/10/2016 18:15,2,1.191,ACTIVE,211.70,346.86,59.986,1476137703,"274151322000095","219011344069620",28.86,32.60,0,333.63,366.40,34.8,31.7,0.239,878491.6,878491.6,4562,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137721,1107938.00
10/10/2016 18:15,2,1.113,ACTIVE,213.06,345.66,59.981,1476137703,"201051344000988","219011344069620",19.06,26.80,0,336.94,368.20,21.5,18.8,0.172,545956.3,545956.3,4560,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137722,1107939.00
10/10/2016 18:15,2,1.158,ACTIVE,212.38,345.36,59.991,1476137703,"201051344001025","219011344069620",28.80,27.30,0,333.93,373.61,33.8,30.7,0.270,581353.8,581353.8,4557,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137723,1107940.00
10/10/2016 18:15,2,0.973,ACTIVE,212.83,345.96,59.996,1476137703,"201051344000458","219011344069620",30.26,28.30,0,337.54,379.32,29.8,26.9,0.239,578864.4,578864.4,4571,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137724,1107941.00
10/10/2016 18:15,2,0.779,ACTIVE,213.74,346.26,59.954,1476137703,"201051344000853","219011344069620",30.53,27.30,0,336.94,379.02,24.0,21.3,0.164,578140.9,578140.9,4575,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137725,1107942.00
10/10/2016 18:15,2,1.094,ACTIVE,212.38,345.96,59.949,1476137703,"201051344000685","219011344069620",28.59,28.50,0,334.84,373.31,31.7,28.7,0.265,580136.8,580136.8,4569,0,0,0,L,1122011218,0,122.68,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137726,1107943.00
10/10/2016 18:15,2,0.936,ACTIVE,212.16,344.45,59.996,1476137703,"201051344000917","219011344069620",29.66,28.00,0,333.93,373.61,28.1,25.2,0.221,577041.5,577041.5,4562,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137727,1107944.00
10/10/2016 18:15,2,0.916,ACTIVE,212.16,343.55,60.007,1476137703,"201051344001145","219011344069620",29.80,27.30,0,334.84,373.91,27.7,24.8,0.212,582294.6,582294.6,4568,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137728,1107945.00
10/10/2016 18:15,2,1.107,ACTIVE,212.38,345.66,59.986,1476137703,"201051344000651","219011344069620",29.04,26.80,0,334.84,373.31,32.6,29.6,0.261,575548.4,575548.4,4558,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137729,1107946.00
10/10/2016 18:15,2,1.014,ACTIVE,211.03,340.55,59.970,1476137703,"274151322000088","219011344069620",27.59,30.80,0,333.33,362.19,28.4,25.4,0.190,799423.7,799423.7,4543,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137730,1107947.00
10/10/2016 18:15,2,0.734,ACTIVE,212.16,415.09,59.986,1476137703,"274151322000068","219011344069620",38.61,32.60,0,333.93,442.14,28.5,25.6,0.177,692258.0,692258.0,4639,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137731,1107948.00
10/10/2016 18:15,2,1.102,ACTIVE,211.93,343.55,59.975,1476137703,"201051344001135","219011344069620",29.38,27.80,0,333.93,371.81,32.8,29.7,0.252,571645.2,571645.2,4554,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137732,1107949.00
10/10/2016 18:15,2,0.643,ACTIVE,212.38,345.06,59.991,1476137703,"201051344000594","219011344069620",31.55,28.50,0,334.84,375.11,20.5,17.8,0.141,583319.6,583319.6,4563,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137733,1107950.00
10/10/2016 18:15,2,0.955,ACTIVE,212.38,344.45,60.023,1476137703,"201051344001203","219011344069620",29.14,26.80,0,335.14,373.01,28.2,25.3,0.221,579933.9,579933.9,4565,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137733,1107951.00
10/10/2016 18:15,2,1.059,ACTIVE,211.70,348.66,59.986,1476137703,"274151322000054","219011344069620",27.87,32.20,0,333.93,363.69,29.9,26.9,0.212,815781.2,815781.2,4541,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137734,1107952.00
10/10/2016 18:15,2,0.691,ACTIVE,213.29,343.25,59.991,1476137703,"201051344000867","219011344069620",30.30,28.00,0,336.04,374.51,21.2,18.6,0.155,570469.5,570469.5,4569,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137735,1107953.00
10/10/2016 18:15,2,0.779,ACTIVE,212.38,342.65,59.981,1476137703,"201051344001093","219011344069620",28.55,26.30,0,334.54,370.00,22.5,19.8,0.164,576338.5,576338.5,4570,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137736,1107954.00
10/10/2016 18:15,2,0.480,ACTIVE,213.06,342.65,59.975,1476137703,"201051344000900","219011344069620",27.83,27.30,0,337.24,367.30,13.6,11.2,0.088,587369.5,587369.5,4576,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137737,1107955.00
10/10/2016 18:15,2,0.453,ACTIVE,213.29,342.05,60.028,1476137703,"201051344000648","219011344069620",29.04,26.50,0,337.24,375.41,13.3,11.0,0.080,575839.5,575839.5,4564,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137738,1107956.00
10/10/2016 18:15,2,0.613,ACTIVE,213.06,343.85,59.996,1476137703,"201051344000569","219011344069620",31.23,28.50,0,336.04,377.52,19.5,16.9,0.141,587281.7,587281.7,4564,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137739,1107957.00
10/10/2016 18:15,2,0.895,ACTIVE,213.06,345.96,59.991,1476137703,"201051344000983","219011344069620",30.89,27.80,0,336.34,378.72,28.0,25.1,0.212,579948.7,579948.7,4573,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137740,1107958.00
10/10/2016 18:15,2,1.141,ACTIVE,213.06,347.16,59.991,1476137703,"201051344001158","219011344069620",28.65,27.00,0,336.94,378.12,33.2,30.1,0.274,571215.5,571215.5,4567,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137741,1107959.00
10/10/2016 18:15,2,0.447,ACTIVE,213.51,343.25,59.991,1476137703,"201051344000576","219011344069620",28.21,26.50,0,337.54,367.30,12.8,10.5,0.084,578818.4,578818.4,4578,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137742,1107960.00
10/10/2016 18:15,2,0.889,ACTIVE,211.93,342.35,59.959,1476137703,"274151322000087","219011344069620",28.67,33.30,0,333.63,363.09,25.8,23.0,0.177,787658.6,787658.6,4591,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476137742,1107961.00
10/10/2016 18:30,2,0.322,ACTIVE,213.06,340.25,59.965,1476138603,"201051344000645","219011344069620",27.15,26.00,0,335.74,349.26,8.9,6.7,0.044,578284.9,578284.9,4573,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138604,1107962.00
10/10/2016 18:30,2,0.232,ACTIVE,211.48,337.84,59.922,1476138603,"274151322000085","219011344069620",26.64,29.30,0,334.84,351.37,6.3,4.2,0.022,815097.5,815097.5,4542,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138605,1107963.00
10/10/2016 18:30,2,0.355,ACTIVE,212.83,341.45,59.975,1476138603,"201051344000633","219011344069620",27.10,25.50,0,334.24,357.08,9.8,7.5,0.053,569972.0,569972.0,4571,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138606,1107964.00
10/10/2016 18:30,2,0.373,ACTIVE,212.61,340.55,59.965,1476138603,"201051344000469","219011344069620",28.80,25.30,0,334.24,363.99,10.9,8.6,0.066,572668.7,572668.7,4573,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138607,1107965.00
10/10/2016 18:30,2,0.498,ACTIVE,211.48,339.04,59.965,1476138603,"201051344000646","219011344069620",29.30,26.50,0,332.43,359.78,14.8,12.4,0.093,572486.5,572486.5,4560,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138608,1107966.00
10/10/2016 18:30,2,0.518,ACTIVE,211.03,339.95,59.970,1476138603,"274151322000052","219011344069620",27.69,29.30,0,329.13,354.37,14.5,12.1,0.088,838760.1,838760.1,4549,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138609,1107967.00
10/10/2016 18:30,2,0.438,ACTIVE,211.93,339.04,59.928,1476138603,"201051344000585","219011344069620",29.74,26.00,0,333.93,363.39,13.2,10.9,0.071,582867.3,582867.3,4565,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138610,1107968.00
10/10/2016 18:30,2,0.316,ACTIVE,211.70,336.94,59.922,1476138603,"201051344001230","219011344069620",26.96,26.00,0,330.63,357.08,8.7,6.5,0.040,575309.9,575309.9,4572,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138610,1107969.00
10/10/2016 18:30,2,0.336,ACTIVE,212.16,338.74,59.954,1476138603,"201051344000582","219011344069620",27.08,25.80,0,333.33,360.69,9.2,7.0,0.053,568085.2,568085.2,4561,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138611,1107970.00
10/10/2016 18:30,2,0.535,ACTIVE,211.25,339.04,59.938,1476138603,"201051344000955","219011344069620",28.03,27.50,0,331.53,357.98,15.2,12.7,0.093,582323.3,582323.3,4561,0,0,0,L,1122011218,0,121.10,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138612,1107971.00
10/10/2016 18:30,2,0.172,ACTIVE,211.25,380.82,59.965,1476138603,"274151322000094","219011344069620",35.66,31.30,0,336.04,429.22,6.3,4.1,0.035,691633.0,691633.0,4636,0,0,0,L,1151911521,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138613,1107972.00
10/10/2016 18:30,2,0.400,ACTIVE,212.38,339.65,59.959,1476138603,"201051344000579","219011344069620",28.75,26.50,0,335.14,363.69,11.7,9.3,0.057,587267.1,587267.1,4561,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138614,1107973.00
10/10/2016 18:30,2,0.320,ACTIVE,211.70,336.64,59.944,1476138603,"201051344000890","219011344069620",27.47,26.50,0,332.43,360.69,8.9,6.7,0.040,579567.9,579567.9,4560,0,0,0,L,1122011218,0,121.78,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138615,1107974.00
10/10/2016 18:30,2,0.344,ACTIVE,211.70,338.14,59.959,1476138603,"201051344000438","219011344069620",29.10,27.30,0,333.93,360.38,10.2,7.9,0.053,581002.8,581002.8,4564,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138616,1107975.00
10/10/2016 18:30,2,0.350,ACTIVE,211.93,337.24,59.970,1476138603,"201051344000417","219011344069620",28.03,27.50,0,332.43,359.48,10.0,7.7,0.044,571771.2,571771.2,4572,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138617,1107976.00
10/10/2016 18:30,2,0.283,ACTIVE,211.03,337.84,59.965,1476138603,"274151322000083","219011344069620",27.61,31.50,0,333.93,354.67,8.0,5.7,0.044,831067.6,831067.6,4553,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138618,1107977.00
10/10/2016 18:30,2,0.426,ACTIVE,211.70,340.85,59.959,1476138603,"274151322000076","219011344069620",29.08,29.30,0,335.14,356.48,12.5,10.1,0.080,887465.5,887465.5,4558,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138619,1107978.00
10/10/2016 18:30,2,0.344,ACTIVE,212.38,339.34,59.970,1476138603,"201051344000868","219011344069620",26.76,25.50,0,334.24,351.07,9.3,7.1,0.044,571387.8,571387.8,4568,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138619,1107979.00
10/10/2016 18:30,2,0.291,ACTIVE,211.03,337.54,59.954,1476138603,"274151322000095","219011344069620",27.59,30.30,0,330.63,355.88,8.1,5.9,0.049,878495.6,878495.6,4563,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138620,1107980.00
10/10/2016 18:30,2,0.326,ACTIVE,212.16,340.25,59.959,1476138603,"201051344000988","219011344069620",18.77,25.50,0,333.93,357.08,6.2,4.1,0.031,545958.6,545958.6,4561,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138621,1107981.00
10/10/2016 18:30,2,0.334,ACTIVE,211.70,336.94,59.959,1476138603,"201051344001025","219011344069620",27.91,25.80,0,331.53,360.99,9.5,7.2,0.053,581358.7,581358.7,4558,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138622,1107982.00
10/10/2016 18:30,2,0.334,ACTIVE,212.38,338.74,59.959,1476138603,"201051344000458","219011344069620",28.92,26.80,0,334.54,361.29,9.8,7.6,0.049,578867.7,578867.7,4572,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138623,1107983.00
10/10/2016 18:30,2,0.322,ACTIVE,213.06,340.85,59.970,1476138603,"201051344000853","219011344069620",28.77,25.80,0,336.64,357.38,9.4,7.2,0.044,578143.6,578143.6,4576,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138624,1107984.00
10/10/2016 18:30,2,0.275,ACTIVE,212.16,338.44,59.965,1476138603,"201051344000685","219011344069620",26.54,26.80,0,333.33,361.59,7.5,5.3,0.040,580141.6,580141.6,4570,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138625,1107985.00
10/10/2016 18:30,2,0.322,ACTIVE,211.93,338.14,59.965,1476138603,"201051344000917","219011344069620",27.39,26.30,0,332.13,357.38,9.0,6.7,0.040,577044.4,577044.4,4563,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138626,1107986.00
10/10/2016 18:30,2,0.299,ACTIVE,211.93,337.54,59.959,1476138603,"201051344001145","219011344069620",27.49,25.50,0,332.73,357.38,8.4,6.2,0.040,582298.1,582298.1,4569,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138627,1107987.00
10/10/2016 18:30,2,0.326,ACTIVE,211.93,338.44,59.959,1476138603,"201051344000651","219011344069620",27.21,25.30,0,333.03,361.29,9.1,6.8,0.044,575553.4,575553.4,4559,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138628,1107988.00
10/10/2016 18:30,2,0.262,ACTIVE,210.80,337.84,59.949,1476138603,"274151322000088","219011344069620",27.69,29.30,0,330.63,352.87,7.3,5.2,0.031,799428.2,799428.2,4544,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138628,1107989.00
10/10/2016 18:30,2,0.201,ACTIVE,211.70,405.17,59.949,1476138603,"274151322000068","219011344069620",38.23,31.00,0,336.64,431.92,7.8,5.6,0.031,692262.7,692262.7,4640,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138629,1107990.00
10/10/2016 18:30,2,0.385,ACTIVE,211.25,336.64,59.954,1476138603,"201051344001135","219011344069620",28.75,26.30,0,331.83,359.48,11.2,8.9,0.057,571650.8,571650.8,4555,0,0,0,L,1122011218,0,121.33,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138630,1107991.00
10/10/2016 18:30,2,0.318,ACTIVE,212.16,339.34,59.959,1476138603,"201051344000594","219011344069620",27.49,26.80,0,334.54,358.28,8.9,6.7,0.044,583322.4,583322.4,4564,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138631,1107992.00
10/10/2016 18:30,2,0.324,ACTIVE,211.70,337.24,59.944,1476138603,"201051344001203","219011344069620",27.15,25.50,0,333.33,359.18,8.9,6.7,0.040,579937.8,579937.8,4566,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138632,1107993.00
10/10/2016 18:30,2,0.254,ACTIVE,211.03,337.84,59.986,1476138603,"274151322000054","219011344069620",27.81,30.50,0,331.23,353.77,7.2,5.0,0.040,815785.9,815785.9,4542,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138633,1107994.00
10/10/2016 18:30,2,0.328,ACTIVE,212.61,338.44,59.959,1476138603,"201051344000867","219011344069620",26.78,26.50,0,333.03,353.17,9.0,6.7,0.040,570472.0,570472.0,4570,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138634,1107995.00
10/10/2016 18:30,2,0.314,ACTIVE,211.70,337.84,59.959,1476138603,"201051344001093","219011344069620",27.29,25.00,0,332.73,353.47,8.8,6.5,0.040,576340.9,576340.9,4571,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138635,1107996.00
10/10/2016 18:30,2,0.273,ACTIVE,212.38,339.34,59.959,1476138603,"201051344000900","219011344069620",27.31,25.50,0,334.24,349.56,7.6,5.4,0.035,587371.7,587371.7,4577,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138636,1107997.00
10/10/2016 18:30,2,0.314,ACTIVE,212.61,339.34,59.959,1476138603,"201051344000648","219011344069620",26.82,25.00,0,335.74,349.26,8.6,6.3,0.040,575841.9,575841.9,4565,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138637,1107998.00
10/10/2016 18:30,2,0.338,ACTIVE,212.38,339.34,59.933,1476138603,"201051344000569","219011344069620",28.05,27.00,0,334.84,355.28,9.6,7.4,0.049,587284.4,587284.4,4565,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138638,1107999.00
10/10/2016 18:30,2,0.332,ACTIVE,212.38,339.04,59.959,1476138603,"201051344000983","219011344069620",29.08,26.30,0,333.63,358.58,9.8,7.5,0.040,579951.9,579951.9,4574,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138639,1108000.00
10/10/2016 18:30,2,0.314,ACTIVE,212.38,338.74,59.970,1476138603,"201051344001158","219011344069620",27.99,25.80,0,333.33,363.09,8.9,6.7,0.049,571219.5,571219.5,4568,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138640,1108001.00
10/10/2016 18:30,2,0.277,ACTIVE,212.83,339.95,59.996,1476138603,"201051344000576","219011344069620",27.51,25.30,0,334.84,350.17,7.8,5.6,0.035,578820.8,578820.8,4579,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138641,1108002.00
10/10/2016 18:30,2,0.234,ACTIVE,211.25,338.14,59.959,1476138603,"274151322000087","219011344069620",25.78,31.00,0,334.24,351.97,6.1,4.0,0.027,787661.8,787661.8,4592,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476138641,1108003.00
10/10/2016 18:45,2,0.266,ACTIVE,212.83,339.65,59.954,1476139504,"201051344000645","219011344069620",27.06,24.80,0,334.54,346.26,7.3,5.1,0.035,578286.3,578286.3,4574,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139505,1108004.00
10/10/2016 18:45,2,0.189,ACTIVE,211.25,337.24,59.959,1476139504,"274151322000085","219011344069620",25.84,27.50,0,333.93,340.85,5.0,2.9,0.018,815098.3,815098.3,4543,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139506,1108005.00
10/10/2016 18:45,2,0.273,ACTIVE,212.83,340.25,59.938,1476139504,"201051344000633","219011344069620",27.57,24.30,0,333.63,348.36,7.7,5.5,0.022,569973.6,569973.6,4572,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139507,1108006.00
10/10/2016 18:45,2,0.363,ACTIVE,212.38,339.95,59.975,1476139504,"201051344000469","219011344069620",27.63,24.00,0,333.03,346.26,10.2,7.9,0.057,572670.6,572670.6,4574,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139508,1108007.00
10/10/2016 18:45,2,0.336,ACTIVE,211.25,337.24,59.975,1476139504,"201051344000646","219011344069620",27.73,25.30,0,330.63,347.16,9.5,7.2,0.049,572488.8,572488.8,4561,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139509,1108008.00
10/10/2016 18:45,2,0.234,ACTIVE,211.03,336.94,59.975,1476139504,"274151322000052","219011344069620",26.26,28.00,0,333.03,344.45,6.2,4.1,0.031,838761.5,838761.5,4550,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139510,1108009.00
10/10/2016 18:45,2,0.326,ACTIVE,211.93,337.84,60.002,1476139504,"201051344000585","219011344069620",29.92,24.80,0,331.23,347.46,9.9,7.6,0.031,582869.9,582869.9,4566,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139511,1108010.00
10/10/2016 18:45,2,0.268,ACTIVE,211.70,336.64,59.938,1476139504,"201051344001230","219011344069620",27.25,24.80,0,330.03,342.05,7.4,5.2,0.022,575311.5,575311.5,4573,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139512,1108011.00
