ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 18:45,2,0.262,ACTIVE,212.16,337.54,59.981,1476139504,"201051344000582","219011344069620",27.45,24.30,0,332.13,343.85,7.3,5.1,0.031,568086.8,568086.8,4562,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139513,1108012.00
10/10/2016 18:45,2,0.328,ACTIVE,211.48,336.94,59.991,1476139504,"201051344000955","219011344069620",27.63,26.00,0,330.63,345.66,9.2,7.0,0.040,582325.6,582325.6,4562,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139514,1108013.00
10/10/2016 18:45,2,0.117,ACTIVE,211.25,336.94,59.975,1476139504,"274151322000094","219011344069620",30.40,28.80,0,334.84,387.14,3.6,1.6,0.013,691633.6,691633.6,4637,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139514,1108014.00
10/10/2016 18:45,2,0.377,ACTIVE,212.38,339.34,59.970,1476139504,"201051344000579","219011344069620",28.90,25.50,0,333.63,346.86,11.1,8.7,0.053,587269.2,587269.2,4562,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139515,1108015.00
10/10/2016 18:45,2,0.283,ACTIVE,211.70,336.64,59.970,1476139504,"201051344000890","219011344069620",27.51,25.30,0,330.93,342.65,8.0,5.8,0.027,579569.6,579569.6,4561,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139516,1108016.00
10/10/2016 18:45,2,0.281,ACTIVE,211.93,337.24,59.970,1476139504,"201051344000438","219011344069620",27.75,25.50,0,331.23,343.85,8.0,5.8,0.035,581004.5,581004.5,4565,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139517,1108017.00
10/10/2016 18:45,2,0.320,ACTIVE,211.70,337.24,59.970,1476139504,"201051344000417","219011344069620",27.95,26.00,0,331.23,343.55,9.1,6.8,0.035,571773.0,571773.0,4573,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139518,1108018.00
10/10/2016 18:45,2,0.203,ACTIVE,211.25,338.14,59.965,1476139504,"274151322000083","219011344069620",26.34,29.50,0,334.24,342.05,5.5,3.3,0.027,831068.8,831068.8,4554,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139519,1108019.00
10/10/2016 18:45,2,0.225,ACTIVE,211.48,337.84,59.996,1476139504,"274151322000076","219011344069620",26.94,27.50,0,335.14,344.15,6.1,4.0,0.027,887466.9,887466.9,4559,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139520,1108020.00
10/10/2016 18:45,2,0.287,ACTIVE,212.38,338.44,59.970,1476139504,"201051344000868","219011344069620",27.15,24.30,0,333.03,345.66,7.9,5.7,0.027,571389.4,571389.4,4569,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139521,1108021.00
10/10/2016 18:45,2,0.203,ACTIVE,211.03,336.94,59.949,1476139504,"274151322000095","219011344069620",26.70,28.50,0,334.24,341.75,5.5,3.4,0.022,878496.8,878496.8,4564,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139522,1108022.00
10/10/2016 18:45,2,0.330,ACTIVE,212.16,339.95,59.986,1476139504,"201051344000988","219011344069620",18.41,24.50,0,333.03,346.26,6.2,4.0,0.035,545959.6,545959.6,4562,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139523,1108023.00
10/10/2016 18:45,2,0.320,ACTIVE,211.48,336.04,59.965,1476139504,"201051344001025","219011344069620",28.78,24.50,0,331.53,343.55,9.4,7.1,0.044,581360.5,581360.5,4559,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139524,1108024.00
10/10/2016 18:45,2,0.342,ACTIVE,212.38,338.74,59.965,1476139504,"201051344000458","219011344069620",27.87,25.80,0,333.03,345.66,9.7,7.4,0.053,578869.8,578869.8,4573,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139524,1108025.00
10/10/2016 18:45,2,0.285,ACTIVE,212.83,340.55,59.970,1476139504,"201051344000853","219011344069620",28.15,24.80,0,335.44,347.16,8.2,6.0,0.035,578145.6,578145.6,4577,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139525,1108026.00
10/10/2016 18:45,2,0.244,ACTIVE,211.93,338.14,59.970,1476139504,"201051344000685","219011344069620",27.17,25.30,0,332.43,343.85,6.8,4.6,0.027,580143.0,580143.0,4571,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139526,1108027.00
10/10/2016 18:45,2,0.264,ACTIVE,211.70,337.54,59.959,1476139504,"201051344000917","219011344069620",27.41,25.00,0,330.33,344.15,7.3,5.2,0.031,577046.0,577046.0,4564,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139527,1108028.00
10/10/2016 18:45,2,0.270,ACTIVE,211.93,337.54,59.996,1476139504,"201051344001145","219011344069620",27.51,24.30,0,331.53,343.85,7.5,5.4,0.027,582299.8,582299.8,4570,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139528,1108029.00
10/10/2016 18:45,2,0.285,ACTIVE,211.93,337.54,59.970,1476139504,"201051344000651","219011344069620",27.87,23.80,0,332.73,344.76,8.1,5.9,0.035,575555.0,575555.0,4560,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139529,1108030.00
10/10/2016 18:45,2,0.195,ACTIVE,210.57,336.94,59.970,1476139504,"274151322000088","219011344069620",24.89,27.50,0,333.33,341.15,4.9,2.8,0.022,799429.2,799429.2,4545,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139530,1108031.00
10/10/2016 18:45,2,0.145,ACTIVE,211.48,338.14,59.954,1476139504,"274151322000068","219011344069620",30.99,29.00,0,335.44,406.97,4.6,2.5,0.013,692263.8,692263.8,4641,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139531,1108032.00
10/10/2016 18:45,2,0.352,ACTIVE,211.48,336.34,59.970,1476139504,"201051344001135","219011344069620",28.75,25.00,0,330.93,344.76,10.2,8.0,0.044,571653.2,571653.2,4556,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139532,1108033.00
10/10/2016 18:45,2,0.270,ACTIVE,212.16,338.74,59.965,1476139504,"201051344000594","219011344069620",27.41,25.50,0,332.43,345.36,7.5,5.3,0.027,583324.0,583324.0,4565,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139533,1108034.00
10/10/2016 18:45,2,0.279,ACTIVE,211.93,336.94,59.970,1476139504,"201051344001203","219011344069620",27.10,24.30,0,331.83,345.06,7.7,5.5,0.027,579939.4,579939.4,4567,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139533,1108035.00
10/10/2016 18:45,2,0.191,ACTIVE,211.03,336.64,59.970,1476139504,"274151322000054","219011344069620",26.60,28.80,0,333.63,341.45,5.2,3.1,0.022,815787.0,815787.0,4543,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139534,1108036.00
10/10/2016 18:45,2,0.283,ACTIVE,212.61,338.74,59.928,1476139504,"201051344000867","219011344069620",27.47,25.30,0,333.33,344.76,7.9,5.7,0.031,570473.6,570473.6,4571,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139535,1108037.00
10/10/2016 18:45,2,0.268,ACTIVE,211.70,337.24,59.928,1476139504,"201051344001093","219011344069620",27.10,24.00,0,330.63,342.95,7.4,5.2,0.027,576342.5,576342.5,4572,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139536,1108038.00
10/10/2016 18:45,2,0.246,ACTIVE,212.16,339.34,59.959,1476139504,"201051344000900","219011344069620",27.19,24.50,0,333.33,344.15,6.8,4.6,0.031,587373.1,587373.1,4578,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139537,1108039.00
10/10/2016 18:45,2,0.281,ACTIVE,212.61,339.34,59.981,1476139504,"201051344000648","219011344069620",27.59,24.00,0,333.93,344.76,7.9,5.7,0.031,575843.5,575843.5,4566,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139538,1108040.00
10/10/2016 18:45,2,0.281,ACTIVE,212.38,339.04,59.965,1476139504,"201051344000569","219011344069620",27.37,25.80,0,333.63,345.96,7.8,5.6,0.031,587286.3,587286.3,4566,0,0,0,L,1122011218,0,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139539,1108041.00
10/10/2016 18:45,2,0.326,ACTIVE,212.38,338.74,59.970,1476139504,"201051344000983","219011344069620",28.25,25.30,0,332.73,345.66,9.3,7.1,0.031,579954.2,579954.2,4575,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139540,1108042.00
10/10/2016 18:45,2,0.344,ACTIVE,212.16,339.34,59.954,1476139504,"201051344001158","219011344069620",28.09,24.50,0,333.03,345.36,9.8,7.5,0.053,571221.3,571221.3,4569,0,0,0,L,1122011218,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139541,1108043.00
10/10/2016 18:45,2,0.270,ACTIVE,212.61,340.25,60.002,1476139504,"201051344000576","219011344069620",26.42,24.30,0,333.33,345.06,7.2,5.1,0.031,578822.2,578822.2,4580,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139542,1108044.00
10/10/2016 18:45,2,0.195,ACTIVE,211.03,338.14,59.959,1476139504,"274151322000087","219011344069620",25.70,28.80,0,333.93,341.75,5.2,3.0,0.031,787662.7,787662.7,4593,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476139543,1108045.00
10/10/2016 19:00,2,0.170,ACTIVE,212.61,338.74,60.012,1476140403,"201051344000645","219011344069620",25.92,24.00,0,333.93,344.76,4.5,2.4,0.009,578287.2,578287.2,4575,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140404,1108046.00
10/10/2016 19:00,2,0.107,ACTIVE,211.03,335.44,59.933,1476140403,"274151322000085","219011344069620",24.03,26.30,0,333.93,340.25,2.6,0.6,0.000,815098.7,815098.7,4544,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140405,1108047.00
10/10/2016 19:00,2,0.201,ACTIVE,212.83,339.65,59.975,1476140403,"201051344000633","219011344069620",25.58,23.30,0,332.43,345.96,5.2,3.1,0.004,569974.6,569974.6,4573,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140406,1108048.00
10/10/2016 19:00,2,0.203,ACTIVE,212.16,337.84,59.970,1476140403,"201051344000469","219011344069620",25.84,23.00,0,333.03,345.66,5.3,3.2,0.004,572671.7,572671.7,4575,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140407,1108049.00
10/10/2016 19:00,2,0.201,ACTIVE,211.03,335.74,59.970,1476140403,"201051344000646","219011344069620",26.40,24.00,0,330.33,342.65,5.4,3.3,0.009,572489.9,572489.9,4562,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140408,1108050.00
10/10/2016 19:00,2,0.137,ACTIVE,210.57,336.94,59.975,1476140403,"274151322000052","219011344069620",25.17,26.50,0,333.33,340.85,3.5,1.4,0.013,838762.1,838762.1,4551,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140409,1108051.00
10/10/2016 19:00,2,0.225,ACTIVE,211.48,336.34,59.986,1476140403,"201051344000585","219011344069620",26.22,23.80,0,331.83,343.55,6.0,3.9,0.000,582871.2,582871.2,4567,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140410,1108052.00
10/10/2016 19:00,2,0.207,ACTIVE,211.25,335.14,59.981,1476140403,"201051344001230","219011344069620",23.60,23.80,0,330.03,341.45,5.0,2.9,0.000,575312.4,575312.4,4574,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140411,1108053.00
10/10/2016 19:00,2,0.189,ACTIVE,211.70,336.34,59.975,1476140403,"201051344000582","219011344069620",25.49,23.30,0,331.83,342.35,4.9,2.8,0.004,568087.7,568087.7,4563,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140412,1108054.00
10/10/2016 19:00,2,0.207,ACTIVE,210.80,334.54,59.986,1476140403,"201051344000955","219011344069620",25.96,24.80,0,330.33,342.35,5.5,3.4,0.009,582326.7,582326.7,4563,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140413,1108055.00
10/10/2016 19:00,2,0.055,ACTIVE_NO_POWER,211.03,333.63,59.975,1476140403,"274151322000094","219011344069620",28.17,27.00,0,333.03,339.95,1.6,0.0,0.000,691633.8,691633.8,4638,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140414,1108056.00
10/10/2016 19:00,2,0.229,ACTIVE,212.16,338.14,59.986,1476140403,"201051344000579","219011344069620",26.32,24.50,0,333.63,345.96,6.1,3.9,0.000,587270.5,587270.5,4563,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140415,1108057.00
10/10/2016 19:00,2,0.207,ACTIVE,211.03,335.44,59.975,1476140403,"201051344000890","219011344069620",25.37,24.00,0,330.93,342.05,5.4,3.3,0.004,579570.7,579570.7,4562,0,0,0,L,1122011218,0,121.55,119.97,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140416,1108058.00
10/10/2016 19:00,2,0.193,ACTIVE,211.48,336.64,59.970,1476140403,"201051344000438","219011344069620",25.82,24.30,0,331.53,342.65,5.1,3.0,0.004,581005.5,581005.5,4566,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140416,1108059.00
10/10/2016 19:00,2,0.217,ACTIVE,211.48,335.44,59.986,1476140403,"201051344000417","219011344069620",25.92,24.80,0,330.93,342.95,5.8,3.6,0.009,571774.2,571774.2,4574,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140417,1108060.00
10/10/2016 19:00,2,0.109,ACTIVE,211.03,336.04,59.986,1476140403,"274151322000083","219011344069620",25.05,28.00,0,333.33,340.55,2.8,0.8,0.000,831069.2,831069.2,4555,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140418,1108061.00
10/10/2016 19:00,2,0.119,ACTIVE,211.48,336.64,59.986,1476140403,"274151322000076","219011344069620",25.31,26.30,0,334.54,340.85,3.1,1.1,0.009,887467.5,887467.5,4560,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140419,1108062.00
10/10/2016 19:00,2,0.199,ACTIVE,212.16,338.44,59.970,1476140403,"201051344000868","219011344069620",25.49,23.50,0,333.33,343.85,5.1,3.0,0.004,571390.5,571390.5,4570,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140420,1108063.00
10/10/2016 19:00,2,0.107,ACTIVE,211.03,336.94,59.986,1476140403,"274151322000095","219011344069620",25.11,27.00,0,333.63,339.65,2.7,0.7,0.004,878497.2,878497.2,4565,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140421,1108064.00
10/10/2016 19:00,2,0.145,ACTIVE,211.93,316.20,59.986,1476140403,"201051344000988","219011344069620",17.95,23.50,0,310.49,345.96,2.6,0.6,0.000,545959.9,545959.9,4563,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140422,1108065.00
10/10/2016 19:00,2,0.184,ACTIVE,211.03,335.14,59.986,1476140403,"201051344001025","219011344069620",26.04,23.50,0,330.93,343.55,4.8,2.8,0.000,581361.5,581361.5,4560,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140423,1108066.00
10/10/2016 19:00,2,0.193,ACTIVE,211.93,337.54,59.970,1476140403,"201051344000458","219011344069620",25.98,24.80,0,333.33,345.06,5.1,3.0,0.004,578870.8,578870.8,4574,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140424,1108067.00
10/10/2016 19:00,2,0.189,ACTIVE,212.61,338.74,59.981,1476140403,"201051344000853","219011344069620",24.21,23.80,0,334.24,345.66,4.7,2.6,0.000,578146.5,578146.5,4578,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140425,1108068.00
10/10/2016 19:00,2,0.170,ACTIVE,211.48,336.64,59.981,1476140403,"201051344000685","219011344069620",25.39,24.00,0,331.23,343.55,4.4,2.3,0.004,580143.8,580143.8,4572,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140426,1108069.00
10/10/2016 19:00,2,0.199,ACTIVE,211.48,336.34,59.986,1476140403,"201051344000917","219011344069620",24.59,24.00,0,330.33,342.95,5.0,2.9,0.004,577047.0,577047.0,4565,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140427,1108070.00
10/10/2016 19:00,2,0.188,ACTIVE,211.48,336.34,59.981,1476140403,"201051344001145","219011344069620",25.37,23.00,0,333.03,342.65,4.9,2.8,0.004,582300.7,582300.7,4571,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140427,1108071.00
10/10/2016 19:00,2,0.186,ACTIVE,211.48,336.04,59.981,1476140403,"201051344000651","219011344069620",25.41,22.80,0,332.13,342.35,4.8,2.7,0.004,575556.0,575556.0,4561,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140428,1108072.00
10/10/2016 19:00,2,0.098,ACTIVE,210.57,335.74,59.975,1476140403,"274151322000088","219011344069620",22.32,26.50,0,332.73,339.95,2.2,0.2,0.004,799429.5,799429.5,4546,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140429,1108073.00
10/10/2016 19:00,2,0.076,ACTIVE,211.48,336.94,59.954,1476140403,"274151322000068","219011344069620",28.59,27.50,0,334.54,340.85,2.2,0.2,0.000,692264.1,692264.1,4642,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140430,1108074.00
10/10/2016 19:00,2,0.211,ACTIVE,210.80,333.93,59.981,1476140403,"201051344001135","219011344069620",25.68,23.80,0,330.63,342.95,5.5,3.4,0.004,571654.4,571654.4,4557,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140431,1108075.00
10/10/2016 19:00,2,0.193,ACTIVE,211.93,337.54,59.986,1476140403,"201051344000594","219011344069620",25.86,24.50,0,331.53,343.25,5.1,3.0,0.009,583325.0,583325.0,4566,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140432,1108076.00
10/10/2016 19:00,2,0.205,ACTIVE,211.25,335.44,59.954,1476140403,"201051344001203","219011344069620",25.03,23.50,0,331.83,343.85,5.2,3.1,0.009,579940.4,579940.4,4568,0,0,0,L,1122011218,0,122.01,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140433,1108077.00
10/10/2016 19:00,2,0.109,ACTIVE,210.80,336.34,59.975,1476140403,"274151322000054","219011344069620",23.80,27.50,0,332.73,340.25,2.6,0.6,0.000,815787.4,815787.4,4544,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140434,1108078.00
10/10/2016 19:00,2,0.197,ACTIVE,212.38,338.14,60.012,1476140403,"201051344000867","219011344069620",25.56,24.30,0,332.73,344.15,5.1,3.0,0.009,570474.7,570474.7,4572,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140435,1108079.00
10/10/2016 19:00,2,0.207,ACTIVE,211.25,336.04,59.981,1476140403,"201051344001093","219011344069620",25.01,23.50,0,331.53,341.45,5.2,3.1,0.004,576343.5,576343.5,4573,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140435,1108080.00
10/10/2016 19:00,2,0.160,ACTIVE,211.93,338.44,59.981,1476140403,"201051344000900","219011344069620",24.97,23.50,0,332.43,344.45,4.0,2.0,0.000,587373.8,587373.8,4579,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140437,1108081.00
10/10/2016 19:00,2,0.195,ACTIVE,212.38,338.44,60.012,1476140403,"201051344000648","219011344069620",25.50,23.00,0,333.93,345.06,5.1,3.0,0.004,575844.5,575844.5,4567,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140438,1108082.00
10/10/2016 19:00,2,0.191,ACTIVE,212.16,338.14,59.981,1476140403,"201051344000569","219011344069620",25.96,24.50,0,333.03,343.25,5.0,2.9,0.009,587287.3,587287.3,4567,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140439,1108083.00
10/10/2016 19:00,2,0.215,ACTIVE,212.16,337.24,59.944,1476140403,"201051344000983","219011344069620",25.74,24.00,0,333.33,344.15,5.6,3.5,0.009,579955.3,579955.3,4576,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140440,1108084.00
10/10/2016 19:00,2,0.186,ACTIVE,212.16,338.14,59.981,1476140403,"201051344001158","219011344069620",25.39,23.50,0,332.13,345.66,4.8,2.7,0.009,571222.3,571222.3,4570,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140441,1108085.00
10/10/2016 19:00,2,0.184,ACTIVE,212.61,339.34,59.981,1476140403,"201051344000576","219011344069620",24.43,23.30,0,333.93,344.76,4.6,2.5,0.000,578823.1,578823.1,4581,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140441,1108086.00
10/10/2016 19:00,2,0.115,ACTIVE,211.03,336.64,59.975,1476140403,"274151322000087","219011344069620",23.28,27.50,0,333.63,340.25,2.7,0.7,0.000,787663.1,787663.1,4594,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476140442,1108087.00
10/10/2016 19:15,2,0.043,ALERT,211.93,299.67,59.970,1476141303,"201051344000645","219011344069620",27.73,22.80,0,298.47,340.85,1.3,0.0,0.000,578287.4,578287.4,4576,0,0,0,L,1122011218,0,121.10,121.55,0100,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1476141305,1108088.00
10/10/2016 19:15,2,0.021,ALERT,210.57,297.57,59.986,1476141303,"274151322000085","219011344069620",26.28,24.50,0,295.76,353.77,0.0,0.0,0.000,815098.7,815098.7,4545,0,0,0,L,1151911521,0,121.33,121.55,0100,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1476141307,1108089.00
10/10/2016 19:15,2,0.070,ALERT,212.16,299.37,59.970,1476141303,"201051344000633","219011344069620",27.63,22.00,0,296.96,342.35,1.9,0.0,0.000,569975.0,569975.0,4574,0,0,0,L,1122011218,0,121.33,121.78,0100,22,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1476141308,1108090.00
10/10/2016 19:15,2,0.070,ALERT,211.70,299.67,60.007,1476141303,"201051344000469","219011344069620",27.41,21.80,0,297.57,341.15,2.0,0.0,0.000,572672.1,572672.1,4576,0,0,0,L,1122011218,0,120.42,121.78,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1476141310,1108091.00
10/10/2016 19:15,2,0.066,ALERT,210.80,297.87,59.975,1476141303,"201051344000646","219011344069620",27.51,22.50,0,295.46,338.14,1.9,0.0,0.000,572490.3,572490.3,4563,0,0,0,L,1122011218,0,121.33,120.42,0100,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1476141312,1108092.00
10/10/2016 19:15,2,0.043,ALERT,210.12,296.96,59.975,1476141303,"274151322000052","219011344069620",26.88,24.50,0,295.46,343.85,0.0,0.0,0.000,838762.2,838762.2,4552,0,0,0,L,1151911521,0,120.42,121.78,0100,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1476141314,1108093.00
10/10/2016 19:15,2,0.096,ALERT,211.03,297.87,59.975,1476141303,"201051344000585","219011344069620",27.77,22.50,0,296.36,339.04,2.7,0.7,0.000,582871.8,582871.8,4568,0,0,0,L,1122011218,0,120.65,121.10,0100,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1476141316,1108094.00
10/10/2016 19:15,2,0.076,ALERT,210.80,297.87,59.965,1476141303,"201051344001230","219011344069620",27.39,22.30,0,296.66,336.94,2.1,0.1,0.000,575312.8,575312.8,4575,0,0,0,L,1122011218,0,121.10,120.42,0100,20,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1476141318,1108095.00
10/10/2016 19:15,2,0.062,ALERT,211.48,298.47,59.970,1476141303,"201051344000582","219011344069620",27.53,22.00,0,297.26,338.44,1.8,0.0,0.000,568088.1,568088.1,4564,0,0,0,L,1122011218,0,121.33,121.10,0100,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1476141319,1108096.00
10/10/2016 19:15,2,0.080,ALERT,210.57,297.87,59.949,1476141303,"201051344000955","219011344069620",27.75,23.00,0,296.36,336.94,2.3,0.3,0.000,582327.2,582327.2,4564,0,0,0,L,1122011218,0,120.65,120.65,0100,20,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1476141321,1108097.00
10/10/2016 19:15,2,0.000,ALERT,210.57,331.83,59.928,1476141303,"274151322000094","219011344069620",36.82,24.50,0,294.86,385.03,0.0,0.0,0.000,691633.8,691633.8,4639,0,0,0,L,1151911521,0,120.65,122.01,0100,20,0,0,0,0,0,0,180,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1476141323,1108098.00
10/10/2016 19:15,2,0.094,ALERT,211.70,299.97,59.970,1476141303,"201051344000579","219011344069620",27.89,23.00,0,299.07,341.75,2.7,0.6,0.000,587271.1,587271.1,4564,0,0,0,L,1122011218,0,120.65,121.10,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1476141325,1108099.00
10/10/2016 19:15,2,0.092,ALERT,210.80,298.17,59.970,1476141303,"201051344000890","219011344069620",27.79,22.80,0,297.26,338.14,2.6,0.6,0.000,579571.1,579571.1,4563,0,0,0,L,1122011218,0,121.33,120.20,0100,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1476141327,1108100.00
10/10/2016 19:15,2,0.068,ALERT,211.25,297.87,59.986,1476141303,"201051344000438","219011344069620",27.85,22.80,0,296.96,338.14,2.0,0.0,0.000,581005.9,581005.9,4567,0,0,0,L,1122011218,0,121.55,120.88,0100,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1476141328,1108101.00
10/10/2016 19:15,2,0.102,ALERT,211.25,296.96,59.981,1476141303,"201051344000417","219011344069620",27.45,23.30,0,295.76,338.14,2.9,0.8,0.000,571774.7,571774.7,4575,0,0,0,L,1122011218,0,121.10,120.65,0100,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1476141330,1108102.00
10/10/2016 19:15,2,0.018,ALERT,210.57,297.57,59.975,1476141303,"274151322000083","219011344069620",26.60,25.50,0,296.06,356.48,0.0,0.0,0.000,831069.3,831069.3,4556,0,0,0,L,1151911521,0,120.42,121.78,0100,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1476141332,1108103.00
10/10/2016 19:15,2,0.018,ALERT,211.03,296.96,59.970,1476141303,"274151322000076","219011344069620",27.63,24.30,0,295.46,341.45,0.0,0.0,0.000,887467.5,887467.5,4561,0,0,0,L,1151911521,0,120.65,122.23,0100,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1476141334,1108104.00
10/10/2016 19:15,2,0.080,ALERT,211.70,300.27,59.975,1476141303,"201051344000868","219011344069620",27.27,22.30,0,299.37,340.25,2.2,0.2,0.000,571390.8,571390.8,4571,0,0,0,L,1122011218,0,120.65,121.78,0100,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1476141336,1108105.00
10/10/2016 19:15,2,0.012,ALERT,210.35,297.87,59.965,1476141303,"274151322000095","219011344069620",26.86,24.80,0,296.96,352.87,0.0,0.0,0.000,878497.2,878497.2,4566,0,0,0,L,1151911521,0,120.88,121.55,0100,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1476141337,1108106.00
10/10/2016 19:15,2,0.047,ALERT,211.70,299.67,59.975,1476141303,"201051344000988","219011344069620",18.01,22.30,0,296.06,337.54,0.9,0.0,0.000,545960.0,545960.0,4564,0,0,0,L,1122011218,0,120.65,121.55,0100,18,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1476141339,1108107.00
10/10/2016 19:15,2,0.064,ALERT,210.80,296.96,59.981,1476141303,"201051344001025","219011344069620",27.73,22.00,0,296.06,338.14,1.8,0.0,0.000,581361.8,581361.8,4561,0,0,0,L,1122011218,0,120.88,120.88,0100,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1476141341,1108108.00
10/10/2016 19:15,2,0.072,ALERT,211.70,299.97,59.981,1476141303,"201051344000458","219011344069620",27.33,23.30,0,298.77,341.15,2.0,0.0,0.000,578871.1,578871.1,4575,0,0,0,L,1122011218,0,120.88,121.55,0100,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1476141343,1108109.00
10/10/2016 19:15,2,0.055,ALERT,212.16,299.67,60.012,1476141303,"201051344000853","219011344069620",27.73,22.30,0,298.77,341.75,1.6,0.0,0.000,578146.8,578146.8,4579,0,0,0,L,1122011218,0,121.33,121.55,0100,22,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1476141345,1108110.00
10/10/2016 19:15,2,0.039,ALERT,211.25,297.87,59.975,1476141303,"201051344000685","219011344069620",27.53,22.50,0,296.66,338.44,1.1,0.0,0.000,580144.0,580144.0,4573,0,0,0,L,1122011218,0,122.01,120.65,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1476141347,1108111.00
10/10/2016 19:15,2,0.068,ALERT,211.03,297.26,59.933,1476141303,"201051344000917","219011344069620",27.27,22.80,0,295.16,338.44,1.9,0.0,0.000,577047.3,577047.3,4566,0,0,0,L,1122011218,0,121.10,121.10,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1476141348,1108112.00
10/10/2016 19:15,2,0.068,ALERT,211.03,298.17,59.981,1476141303,"201051344001145","219011344069620",27.61,22.00,0,296.96,338.74,1.9,0.0,0.000,582301.0,582301.0,4572,0,0,0,L,1122011218,0,121.10,120.65,0100,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1476141350,1108113.00
10/10/2016 19:15,2,0.049,ALERT,211.03,296.96,59.975,1476141303,"201051344000651","219011344069620",27.43,21.50,0,296.06,338.44,1.4,0.0,0.000,575556.3,575556.3,4562,0,0,0,L,1122011218,0,121.55,120.42,0100,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1476141352,1108114.00
10/10/2016 19:15,2,0.008,ALERT,209.90,296.66,59.975,1476141303,"274151322000088","219011344069620",24.63,24.50,0,295.46,350.77,0.0,0.0,0.000,799429.5,799429.5,4547,0,0,0,L,1151911521,0,121.10,121.33,0100,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1476141354,1108115.00
10/10/2016 19:15,2,0.008,ALERT,211.03,296.36,59.981,1476141303,"274151322000068","219011344069620",37.19,25.00,0,294.86,385.03,0.0,0.0,0.000,692264.1,692264.1,4643,0,0,0,L,1151911521,0,121.10,122.01,0100,23,0,0,0,0,0,0,179,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1476141356,1108116.00
10/10/2016 19:15,2,0.092,ALERT,210.57,297.57,59.970,1476141303,"201051344001135","219011344069620",27.71,22.30,0,296.66,336.94,2.6,0.6,0.000,571654.8,571654.8,4558,0,0,0,L,1122011218,0,120.88,120.42,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1476141357,1108117.00
10/10/2016 19:15,2,0.072,ALERT,211.48,299.97,59.965,1476141303,"201051344000594","219011344069620",27.73,23.00,0,298.47,339.65,2.0,0.1,0.000,583325.3,583325.3,4567,0,0,0,L,1122011218,0,120.65,121.10,0100,20,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1476141359,1108118.00
10/10/2016 19:15,2,0.076,ALERT,211.03,297.57,59.970,1476141303,"201051344001203","219011344069620",27.15,22.30,0,296.36,339.65,2.1,0.1,0.000,579940.8,579940.8,4569,0,0,0,L,1122011218,0,121.55,120.65,0100,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1476141361,1108119.00
10/10/2016 19:15,2,0.016,ALERT,210.12,296.36,59.959,1476141303,"274151322000054","219011344069620",26.10,25.30,0,295.76,348.36,0.0,0.0,0.000,815787.4,815787.4,4545,0,0,0,L,1151911521,0,120.65,121.33,0100,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1476141363,1108120.00
10/10/2016 19:15,2,0.080,ALERT,211.93,299.37,59.965,1476141303,"201051344000867","219011344069620",26.98,23.00,0,298.47,340.25,2.2,0.2,0.000,570475.0,570475.0,4573,0,0,0,L,1122011218,0,121.10,121.33,0100,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1476141365,1108121.00
10/10/2016 19:15,2,0.096,ALERT,211.03,297.57,59.933,1476141303,"201051344001093","219011344069620",26.94,22.30,0,296.66,338.14,2.6,0.6,0.000,576343.9,576343.9,4574,0,0,0,L,1122011218,0,121.10,120.65,0100,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1476141367,1108122.00
10/10/2016 19:15,2,0.043,ALERT,211.48,299.37,59.965,1476141303,"201051344000900","219011344069620",27.21,22.30,0,298.47,340.25,1.2,0.0,0.000,587374.0,587374.0,4580,0,0,0,L,1122011218,0,120.88,121.33,0100,20,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1476141368,1108123.00
10/10/2016 19:15,2,0.070,ALERT,212.16,299.07,59.965,1476141303,"201051344000648","219011344069620",27.35,21.80,0,298.17,340.85,2.0,0.0,0.000,575844.8,575844.8,4568,0,0,0,L,1122011218,0,120.65,121.78,0100,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1476141370,1108124.00
10/10/2016 19:15,2,0.076,ALERT,211.70,299.97,59.970,1476141303,"201051344000569","219011344069620",27.55,23.00,0,299.37,340.85,2.2,0.2,0.000,587287.7,587287.7,4568,0,0,0,L,1122011218,0,120.42,121.55,0100,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1476141372,1108125.00
10/10/2016 19:15,2,0.096,ALERT,211.70,299.97,59.970,1476141303,"201051344000983","219011344069620",26.54,22.50,0,299.07,340.25,2.5,0.5,0.000,579955.8,579955.8,4577,0,0,0,L,1122011218,0,120.88,121.33,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1476141374,1108126.00
10/10/2016 19:15,2,0.059,ALERT,211.48,299.07,59.970,1476141303,"201051344001158","219011344069620",27.23,22.30,0,297.87,340.55,1.6,0.0,0.000,571222.5,571222.5,4571,0,0,0,L,1122011218,0,120.42,121.10,0100,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1476141376,1108127.00
10/10/2016 19:15,2,0.057,ALERT,212.16,299.67,59.970,1476141303,"201051344000576","219011344069620",26.70,22.00,0,298.77,340.85,1.6,0.0,0.000,578823.3,578823.3,4582,0,0,0,L,1122011218,0,120.88,121.33,0100,19,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1476141377,1108128.00
10/10/2016 19:15,2,0.031,ALERT,210.35,296.36,59.959,1476141303,"274151322000087","219011344069620",24.63,25.00,0,295.16,338.14,0.0,0.0,0.000,787663.2,787663.2,4595,0,0,0,L,1151911521,0,120.88,121.55,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1476141379,1108129.00
10/10/2016 19:30,2,0.000,ALERT,211.70,298.47,59.996,1476142203,"201051344000645","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,578287.4,578287.4,4578,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1476142205,1108130.00
10/10/2016 19:30,2,0.000,ALERT,210.80,297.57,59.991,1476142203,"274151322000085","219011344069620",0.00,23.30,0,294.86,325.22,0.0,0.0,0.000,815098.7,815098.7,4547,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1476142207,1108131.00
10/10/2016 19:30,2,0.000,ALERT,211.70,298.17,59.991,1476142203,"201051344000633","219011344069620",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,569975.0,569975.0,4576,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1476142209,1108132.00
10/10/2016 19:30,2,0.000,ALERT,211.25,298.47,59.959,1476142203,"201051344000469","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,572672.1,572672.1,4578,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1476142211,1108133.00
10/10/2016 19:30,2,0.000,ALERT,210.80,297.26,60.028,1476142203,"201051344000646","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,572490.3,572490.3,4565,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1476142213,1108134.00
10/10/2016 19:30,2,0.000,ALERT,210.35,297.57,59.981,1476142203,"274151322000052","219011344069620",0.00,23.30,0,294.56,324.02,0.0,0.0,0.000,838762.2,838762.2,4554,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1476142214,1108135.00
10/10/2016 19:30,2,0.000,ALERT,211.48,297.87,59.991,1476142203,"201051344000585","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,582871.8,582871.8,4570,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1476142216,1108136.00
10/10/2016 19:30,2,0.000,ALERT,211.25,298.17,59.981,1476142203,"201051344001230","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,575312.8,575312.8,4577,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1476142218,1108137.00
10/10/2016 19:30,2,0.000,ALERT,211.70,298.47,59.996,1476142203,"201051344000582","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,568088.1,568088.1,4566,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1476142220,1108138.00
10/10/2016 19:30,2,0.000,ALERT,210.80,297.57,59.991,1476142203,"201051344000955","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,582327.2,582327.2,4566,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1476142222,1108139.00
10/10/2016 19:30,2,0.000,ALERT,210.80,297.26,59.986,1476142203,"274151322000094","219011344069620",0.00,23.00,0,294.26,351.07,0.0,0.0,0.000,691633.8,691633.8,4641,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1476142223,1108140.00
10/10/2016 19:30,2,0.000,ALERT,211.93,300.27,59.986,1476142203,"201051344000579","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,587271.1,587271.1,4566,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1476142225,1108141.00
10/10/2016 19:30,2,0.000,ALERT,211.93,299.37,59.981,1476142203,"201051344000890","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,579571.2,579571.2,4565,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1476142227,1108142.00
10/10/2016 19:30,2,0.000,ALERT,212.16,299.07,59.986,1476142203,"201051344000438","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,581005.9,581005.9,4569,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1476142229,1108143.00
10/10/2016 19:30,2,0.000,ALERT,212.16,298.47,60.028,1476142203,"201051344000417","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,571774.8,571774.8,4577,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1476142230,1108144.00
10/10/2016 19:30,2,0.000,ALERT,211.25,298.47,59.970,1476142203,"274151322000083","219011344069620",0.00,23.80,0,294.86,326.72,0.0,0.0,0.000,831069.3,831069.3,4558,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1476142232,1108145.00
10/10/2016 19:30,2,0.000,ALERT,211.70,298.17,59.986,1476142203,"274151322000076","219011344069620",0.00,23.00,0,294.56,324.02,0.0,0.0,0.000,887467.5,887467.5,4563,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1476142234,1108146.00
10/10/2016 19:30,2,0.000,ALERT,211.93,300.27,59.986,1476142203,"201051344000868","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,571390.9,571390.9,4573,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1476142236,1108147.00
10/10/2016 19:30,2,0.000,ALERT,211.25,299.37,59.975,1476142203,"274151322000095","219011344069620",0.00,23.30,0,295.76,327.02,0.0,0.0,0.000,878497.2,878497.2,4568,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1476142238,1108148.00
10/10/2016 19:30,2,0.000,ALERT,211.70,299.37,59.981,1476142203,"201051344000988","219011344069620",0.00,21.50,0,295.16,300.87,0.0,0.0,0.000,545960.0,545960.0,4566,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1476142239,1108149.00
10/10/2016 19:30,2,0.000,ALERT,211.70,298.17,59.954,1476142203,"201051344001025","219011344069620",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,581361.8,581361.8,4563,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1476142241,1108150.00
10/10/2016 19:30,2,0.000,ALERT,211.93,299.97,60.007,1476142203,"201051344000458","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,578871.1,578871.1,4577,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1476142243,1108151.00
10/10/2016 19:30,2,0.000,ALERT,212.61,299.37,59.991,1476142203,"201051344000853","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,578146.8,578146.8,4581,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1476142245,1108152.00
10/10/2016 19:30,2,0.000,ALERT,212.38,299.07,59.970,1476142203,"201051344000685","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,580144.0,580144.0,4575,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1476142247,1108153.00
10/10/2016 19:30,2,0.000,ALERT,211.93,298.47,59.981,1476142203,"201051344000917","219011344069620",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,577047.3,577047.3,4568,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1476142248,1108154.00
10/10/2016 19:30,2,0.000,ALERT,212.38,299.37,59.975,1476142203,"201051344001145","219011344069620",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,582301.0,582301.0,4574,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1476142250,1108155.00
