ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 19:30,2,0.000,ALERT,211.93,297.87,59.970,1476142203,"201051344000651","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,575556.3,575556.3,4564,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1476142252,1108156.00
10/10/2016 19:30,2,0.000,ALERT,210.80,298.17,59.975,1476142203,"274151322000088","219011344069620",0.00,23.30,0,294.56,323.72,0.0,0.0,0.000,799429.5,799429.5,4549,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1476142254,1108157.00
10/10/2016 19:30,2,0.000,ALERT,211.93,297.57,59.954,1476142203,"274151322000068","219011344069620",0.00,23.50,0,294.26,356.78,0.0,0.0,0.000,692264.1,692264.1,4645,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1476142256,1108158.00
10/10/2016 19:30,2,0.000,ALERT,211.70,298.77,59.970,1476142203,"201051344001135","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,571654.9,571654.9,4560,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1476142257,1108159.00
10/10/2016 19:30,2,0.000,ALERT,211.70,300.57,59.981,1476142203,"201051344000594","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,583325.3,583325.3,4569,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1476142259,1108160.00
10/10/2016 19:30,2,0.000,ALERT,212.16,298.47,59.991,1476142203,"201051344001203","219011344069620",0.00,21.00,0,295.46,301.77,0.0,0.0,0.000,579940.8,579940.8,4571,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1476142261,1108161.00
10/10/2016 19:30,2,0.000,ALERT,211.03,298.77,59.975,1476142203,"274151322000054","219011344069620",0.00,23.80,0,294.86,324.62,0.0,0.0,0.000,815787.4,815787.4,4547,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1476142263,1108162.00
10/10/2016 19:30,2,0.000,ALERT,212.16,299.37,60.002,1476142203,"201051344000867","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,570475.0,570475.0,4575,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1476142265,1108163.00
10/10/2016 19:30,2,0.000,ALERT,212.16,298.77,59.975,1476142203,"201051344001093","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,576343.9,576343.9,4576,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1476142267,1108164.00
10/10/2016 19:30,2,0.000,ALERT,211.93,299.67,59.986,1476142203,"201051344000900","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,587374.0,587374.0,4582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1476142268,1108165.00
10/10/2016 19:30,2,0.000,ALERT,212.16,298.77,59.986,1476142203,"201051344000648","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,575844.8,575844.8,4570,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1476142270,1108166.00
10/10/2016 19:30,2,0.000,ALERT,211.70,299.67,59.981,1476142203,"201051344000569","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,587287.7,587287.7,4570,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1476142272,1108167.00
10/10/2016 19:30,2,0.000,ALERT,211.93,299.67,59.981,1476142203,"201051344000983","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,579955.8,579955.8,4579,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1476142274,1108168.00
10/10/2016 19:30,2,0.000,ALERT,211.93,299.07,59.965,1476142203,"201051344001158","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,571222.5,571222.5,4573,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1476142276,1108169.00
10/10/2016 19:30,2,0.000,ALERT,212.38,299.97,59.975,1476142203,"201051344000576","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,578823.3,578823.3,4584,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1476142277,1108170.00
10/10/2016 19:30,2,0.000,ALERT,211.25,297.87,59.965,1476142203,"274151322000087","219011344069620",0.00,23.80,0,294.26,324.62,0.0,0.0,0.000,787663.2,787663.2,4597,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1476142279,1108171.00
10/10/2016 19:45,2,0.000,ALERT,212.61,300.57,60.034,1476143103,"201051344000645","219011344069620",0.00,21.30,0,296.36,302.07,0.0,0.0,0.000,578287.4,578287.4,4580,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143105,1108172.00
10/10/2016 19:45,2,0.000,ALERT,211.25,298.47,59.991,1476143103,"274151322000085","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,815098.7,815098.7,4549,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143107,1108173.00
10/10/2016 19:45,2,0.000,ALERT,212.83,300.87,59.996,1476143103,"201051344000633","219011344069620",0.00,20.30,0,294.86,301.47,0.0,0.0,0.000,569975.0,569975.0,4578,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143109,1108174.00
10/10/2016 19:45,2,0.000,ALERT,212.16,300.57,59.991,1476143103,"201051344000469","219011344069620",0.00,20.30,0,295.76,301.77,0.0,0.0,0.000,572672.1,572672.1,4580,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143111,1108175.00
10/10/2016 19:45,2,0.000,ALERT,210.80,297.57,59.996,1476143103,"201051344000646","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,572490.3,572490.3,4567,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143113,1108176.00
10/10/2016 19:45,2,0.000,ALERT,210.80,297.57,59.991,1476143103,"274151322000052","219011344069620",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,838762.2,838762.2,4556,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143115,1108177.00
10/10/2016 19:45,2,0.000,ALERT,211.25,297.87,59.996,1476143103,"201051344000585","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,582871.8,582871.8,4572,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143116,1108178.00
10/10/2016 19:45,2,0.000,ALERT,211.03,298.17,60.034,1476143103,"201051344001230","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,575312.8,575312.8,4579,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143118,1108179.00
10/10/2016 19:45,2,0.000,ALERT,211.48,298.47,59.986,1476143103,"201051344000582","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,568088.1,568088.1,4568,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143120,1108180.00
10/10/2016 19:45,2,0.000,ALERT,210.80,298.17,60.007,1476143103,"201051344000955","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,582327.2,582327.2,4568,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143122,1108181.00
10/10/2016 19:45,2,0.000,ALERT,211.25,297.87,59.991,1476143103,"274151322000094","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,691633.8,691633.8,4643,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143124,1108182.00
10/10/2016 19:45,2,0.000,ALERT,212.16,301.17,60.012,1476143103,"201051344000579","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,587271.1,587271.1,4568,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143125,1108183.00
10/10/2016 19:45,2,0.000,ALERT,211.03,298.17,59.996,1476143103,"201051344000890","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,579571.2,579571.2,4567,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143127,1108184.00
10/10/2016 19:45,2,0.000,ALERT,211.25,297.87,60.002,1476143103,"201051344000438","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,581005.9,581005.9,4571,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143129,1108185.00
10/10/2016 19:45,2,0.000,ALERT,211.25,297.26,59.996,1476143103,"201051344000417","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,571774.8,571774.8,4579,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143131,1108186.00
10/10/2016 19:45,2,0.000,ALERT,211.03,298.47,59.991,1476143103,"274151322000083","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,831069.3,831069.3,4560,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143133,1108187.00
10/10/2016 19:45,2,0.000,ALERT,211.70,297.87,59.996,1476143103,"274151322000076","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,887467.5,887467.5,4565,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143134,1108188.00
10/10/2016 19:45,2,0.000,ALERT,212.16,301.47,60.002,1476143103,"201051344000868","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,571390.9,571390.9,4575,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143136,1108189.00
10/10/2016 19:45,2,0.000,ALERT,211.03,299.07,60.002,1476143103,"274151322000095","219011344069620",0.00,22.00,0,297.57,300.57,0.0,0.0,0.000,878497.2,878497.2,4570,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143138,1108190.00
10/10/2016 19:45,2,0.000,ALERT,212.16,300.87,59.986,1476143103,"201051344000988","219011344069620",0.00,21.00,0,295.16,301.77,0.0,0.0,0.000,545960.0,545960.0,4568,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143140,1108191.00
10/10/2016 19:45,2,0.000,ALERT,211.03,297.26,60.002,1476143103,"201051344001025","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,581361.8,581361.8,4565,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143142,1108192.00
10/10/2016 19:45,2,0.000,ALERT,212.16,300.87,59.959,1476143103,"201051344000458","219011344069620",0.00,21.80,0,297.87,302.98,0.0,0.0,0.000,578871.1,578871.1,4579,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143143,1108193.00
10/10/2016 19:45,2,0.000,ALERT,212.83,300.87,60.007,1476143103,"201051344000853","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,578146.8,578146.8,4583,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143145,1108194.00
10/10/2016 19:45,2,0.000,ALERT,211.70,298.17,59.975,1476143103,"201051344000685","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,580144.0,580144.0,4577,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143147,1108195.00
10/10/2016 19:45,2,0.000,ALERT,211.25,297.57,60.007,1476143103,"201051344000917","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,577047.3,577047.3,4570,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143149,1108196.00
10/10/2016 19:45,2,0.000,ALERT,211.25,298.17,60.012,1476143103,"201051344001145","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,582301.0,582301.0,4576,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143151,1108197.00
10/10/2016 19:45,2,0.000,ALERT,211.25,297.57,60.002,1476143103,"201051344000651","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,575556.3,575556.3,4566,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143152,1108198.00
10/10/2016 19:45,2,0.000,ALERT,211.03,297.87,60.012,1476143103,"274151322000088","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,799429.5,799429.5,4551,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143154,1108199.00
10/10/2016 19:45,2,0.000,ALERT,211.70,297.26,60.002,1476143103,"274151322000068","219011344069620",0.00,22.50,0,295.76,298.77,0.0,0.0,0.000,692264.1,692264.1,4647,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143156,1108200.00
10/10/2016 19:45,2,0.000,ALERT,210.80,297.87,60.012,1476143103,"201051344001135","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,571654.9,571654.9,4562,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143158,1108201.00
10/10/2016 19:45,2,0.000,ALERT,212.16,301.77,60.012,1476143103,"201051344000594","219011344069620",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,583325.3,583325.3,4571,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143160,1108202.00
10/10/2016 19:45,2,0.000,ALERT,211.25,297.87,60.039,1476143103,"201051344001203","219011344069620",0.00,20.70,0,296.06,302.07,0.0,0.0,0.000,579940.8,579940.8,4573,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143161,1108203.00
10/10/2016 19:45,2,0.000,ALERT,211.03,298.77,60.002,1476143103,"274151322000054","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,815787.4,815787.4,4549,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143163,1108204.00
10/10/2016 19:45,2,0.000,ALERT,212.61,300.57,60.012,1476143103,"201051344000867","219011344069620",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,570475.0,570475.0,4577,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143165,1108205.00
10/10/2016 19:45,2,0.000,ALERT,211.03,297.87,60.002,1476143103,"201051344001093","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,576343.9,576343.9,4578,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143167,1108206.00
10/10/2016 19:45,2,0.000,ALERT,212.16,300.87,60.007,1476143103,"201051344000900","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,587374.0,587374.0,4584,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143169,1108207.00
10/10/2016 19:45,2,0.000,ALERT,212.38,300.27,60.012,1476143103,"201051344000648","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,575844.8,575844.8,4572,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143170,1108208.00
10/10/2016 19:45,2,0.000,ALERT,212.16,301.17,60.007,1476143103,"201051344000569","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,587287.7,587287.7,4572,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143172,1108209.00
10/10/2016 19:45,2,0.000,ALERT,212.16,301.17,60.012,1476143103,"201051344000983","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,579955.8,579955.8,4581,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143174,1108210.00
10/10/2016 19:45,2,0.000,ALERT,212.38,300.57,60.012,1476143103,"201051344001158","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,571222.5,571222.5,4575,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143176,1108211.00
10/10/2016 19:45,2,0.000,ALERT,212.61,301.17,60.012,1476143103,"201051344000576","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,578823.3,578823.3,4586,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476143178,1108212.00
10/10/2016 19:45,2,0.000,ALERT,211.25,297.57,60.007,1476143103,"274151322000087","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,787663.2,787663.2,4599,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476143179,1108213.00
10/10/2016 20:00,2,0.000,ALERT,213.06,300.87,59.996,1476144003,"201051344000645","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,578287.4,578287.4,4582,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144005,1108214.00
10/10/2016 20:00,2,0.000,ALERT,211.48,298.47,59.986,1476144003,"274151322000085","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,815098.7,815098.7,4551,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144007,1108215.00
10/10/2016 20:00,2,0.000,ALERT,213.06,300.57,59.981,1476144003,"201051344000633","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,569975.0,569975.0,4580,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144009,1108216.00
10/10/2016 20:00,2,0.000,ALERT,212.61,300.87,59.986,1476144003,"201051344000469","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,572672.1,572672.1,4582,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144010,1108217.00
10/10/2016 20:00,2,0.000,ALERT,211.25,298.47,60.002,1476144003,"201051344000646","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,572490.3,572490.3,4569,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144012,1108218.00
10/10/2016 20:00,2,0.000,ALERT,211.25,299.07,59.991,1476144003,"274151322000052","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,838762.2,838762.2,4558,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144014,1108219.00
10/10/2016 20:00,2,0.000,ALERT,211.70,298.77,59.996,1476144003,"201051344000585","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,582871.8,582871.8,4574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144016,1108220.00
10/10/2016 20:00,2,0.000,ALERT,211.48,298.77,60.002,1476144003,"201051344001230","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,575312.8,575312.8,4581,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144018,1108221.00
10/10/2016 20:00,2,0.000,ALERT,211.93,299.37,60.002,1476144003,"201051344000582","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,568088.1,568088.1,4570,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144019,1108222.00
10/10/2016 20:00,2,0.000,ALERT,211.25,298.47,59.996,1476144003,"201051344000955","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,582327.2,582327.2,4570,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144021,1108223.00
10/10/2016 20:00,2,0.000,ALERT,211.48,297.87,59.996,1476144003,"274151322000094","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,691633.8,691633.8,4645,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144023,1108224.00
10/10/2016 20:00,2,0.000,ALERT,212.38,301.47,59.991,1476144003,"201051344000579","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,587271.1,587271.1,4570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144025,1108225.00
10/10/2016 20:00,2,0.000,ALERT,211.48,299.07,59.981,1476144003,"201051344000890","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,579571.2,579571.2,4569,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144027,1108226.00
10/10/2016 20:00,2,0.000,ALERT,211.48,298.47,59.996,1476144003,"201051344000438","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,581005.9,581005.9,4573,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144028,1108227.00
10/10/2016 20:00,2,0.000,ALERT,211.70,297.87,60.023,1476144003,"201051344000417","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,571774.8,571774.8,4581,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144030,1108228.00
10/10/2016 20:00,2,0.000,ALERT,211.25,299.07,59.981,1476144003,"274151322000083","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,831069.3,831069.3,4562,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144032,1108229.00
10/10/2016 20:00,2,0.000,ALERT,211.93,297.87,59.991,1476144003,"274151322000076","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,887467.5,887467.5,4567,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144034,1108230.00
10/10/2016 20:00,2,0.000,ALERT,212.38,301.77,60.023,1476144003,"201051344000868","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,571390.9,571390.9,4577,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144035,1108231.00
10/10/2016 20:00,2,0.000,ALERT,211.25,299.37,60.018,1476144003,"274151322000095","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,878497.2,878497.2,4572,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144037,1108232.00
10/10/2016 20:00,2,0.000,ALERT,212.38,300.87,59.981,1476144003,"201051344000988","219011344069620",0.00,20.30,0,296.36,302.37,0.0,0.0,0.000,545960.0,545960.0,4570,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144039,1108233.00
10/10/2016 20:00,2,0.000,ALERT,211.48,298.17,59.975,1476144003,"201051344001025","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,581361.8,581361.8,4567,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144041,1108234.00
10/10/2016 20:00,2,0.000,ALERT,212.61,301.17,59.981,1476144003,"201051344000458","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,578871.1,578871.1,4581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144043,1108235.00
10/10/2016 20:00,2,0.000,ALERT,213.06,301.17,59.986,1476144003,"201051344000853","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,578146.8,578146.8,4585,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144045,1108236.00
10/10/2016 20:00,2,0.000,ALERT,211.93,298.47,59.991,1476144003,"201051344000685","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,580144.0,580144.0,4579,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144046,1108237.00
10/10/2016 20:00,2,0.000,ALERT,211.48,297.87,59.975,1476144003,"201051344000917","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,577047.3,577047.3,4572,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144048,1108238.00
10/10/2016 20:00,2,0.000,ALERT,211.70,298.77,59.986,1476144003,"201051344001145","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,582301.0,582301.0,4578,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144050,1108239.00
10/10/2016 20:00,2,0.000,ALERT,211.70,297.87,59.991,1476144003,"201051344000651","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,575556.3,575556.3,4568,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144052,1108240.00
10/10/2016 20:00,2,0.000,ALERT,210.80,298.17,59.981,1476144003,"274151322000088","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,799429.5,799429.5,4553,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144054,1108241.00
10/10/2016 20:00,2,0.000,ALERT,211.93,297.87,59.986,1476144003,"274151322000068","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,692264.1,692264.1,4649,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144055,1108242.00
10/10/2016 20:00,2,0.000,ALERT,211.25,298.47,59.981,1476144003,"201051344001135","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,571654.9,571654.9,4564,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144057,1108243.00
10/10/2016 20:00,2,0.000,ALERT,212.16,301.77,59.986,1476144003,"201051344000594","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,583325.3,583325.3,4573,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144059,1108244.00
10/10/2016 20:00,2,0.000,ALERT,211.48,298.17,59.986,1476144003,"201051344001203","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,579940.8,579940.8,4575,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144061,1108245.00
10/10/2016 20:00,2,0.000,ALERT,211.25,298.77,59.975,1476144003,"274151322000054","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,815787.4,815787.4,4551,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144063,1108246.00
10/10/2016 20:00,2,0.000,ALERT,212.83,300.87,59.970,1476144003,"201051344000867","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,570475.0,570475.0,4579,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144064,1108247.00
10/10/2016 20:00,2,0.000,ALERT,211.48,298.47,59.991,1476144003,"201051344001093","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,576343.9,576343.9,4580,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144066,1108248.00
10/10/2016 20:00,2,0.000,ALERT,212.38,301.17,59.975,1476144003,"201051344000900","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,587374.0,587374.0,4586,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144068,1108249.00
10/10/2016 20:00,2,0.000,ALERT,212.83,300.57,59.986,1476144003,"201051344000648","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,575844.8,575844.8,4574,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144070,1108250.00
10/10/2016 20:00,2,0.000,ALERT,212.61,301.77,59.996,1476144003,"201051344000569","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,587287.7,587287.7,4574,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144072,1108251.00
10/10/2016 20:00,2,0.000,ALERT,212.61,301.17,59.996,1476144003,"201051344000983","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,579955.8,579955.8,4583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144074,1108252.00
10/10/2016 20:00,2,0.000,ALERT,212.61,300.87,60.039,1476144003,"201051344001158","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,571222.5,571222.5,4577,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144075,1108253.00
10/10/2016 20:00,2,0.000,ALERT,213.06,301.47,59.959,1476144003,"201051344000576","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,578823.3,578823.3,4588,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144077,1108254.00
10/10/2016 20:00,2,0.000,ALERT,211.48,298.17,59.986,1476144003,"274151322000087","219011344069620",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,787663.2,787663.2,4601,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144079,1108255.00
10/10/2016 20:15,2,0.000,ALERT,213.06,300.87,59.981,1476144903,"201051344000645","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,578287.4,578287.4,4584,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144905,1108256.00
10/10/2016 20:15,2,0.000,ALERT,211.48,298.47,59.970,1476144903,"274151322000085","219011344069620",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,815098.7,815098.7,4553,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144907,1108257.00
10/10/2016 20:15,2,0.000,ALERT,213.06,300.57,59.981,1476144903,"201051344000633","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,569975.0,569975.0,4582,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144909,1108258.00
10/10/2016 20:15,2,0.000,ALERT,212.61,300.87,59.986,1476144903,"201051344000469","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,572672.1,572672.1,4584,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144910,1108259.00
10/10/2016 20:15,2,0.000,ALERT,211.48,298.77,59.981,1476144903,"201051344000646","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,572490.3,572490.3,4571,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144912,1108260.00
10/10/2016 20:15,2,0.000,ALERT,211.25,299.37,59.986,1476144903,"274151322000052","219011344069620",0.00,21.30,0,296.06,302.37,0.0,0.0,0.000,838762.2,838762.2,4560,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144914,1108261.00
10/10/2016 20:15,2,0.000,ALERT,212.16,299.37,59.981,1476144903,"201051344000585","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,582871.8,582871.8,4576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144916,1108262.00
10/10/2016 20:15,2,0.000,ALERT,211.70,299.07,59.949,1476144903,"201051344001230","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,575312.8,575312.8,4583,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144918,1108263.00
10/10/2016 20:15,2,0.000,ALERT,212.38,299.67,59.981,1476144903,"201051344000582","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,568088.1,568088.1,4572,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144919,1108264.00
10/10/2016 20:15,2,0.000,ALERT,211.48,298.77,59.959,1476144903,"201051344000955","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,582327.2,582327.2,4572,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144921,1108265.00
10/10/2016 20:15,2,0.000,ALERT,211.48,298.17,59.959,1476144903,"274151322000094","219011344069620",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,691633.8,691633.8,4647,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144923,1108266.00
10/10/2016 20:15,2,0.000,ALERT,212.61,301.47,59.928,1476144903,"201051344000579","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,587271.1,587271.1,4572,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144925,1108267.00
10/10/2016 20:15,2,0.000,ALERT,211.48,299.07,59.970,1476144903,"201051344000890","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,579571.2,579571.2,4571,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144926,1108268.00
10/10/2016 20:15,2,0.000,ALERT,211.93,298.77,59.970,1476144903,"201051344000438","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,581005.9,581005.9,4575,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144928,1108269.00
10/10/2016 20:15,2,0.000,ALERT,211.93,298.17,59.965,1476144903,"201051344000417","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,571774.8,571774.8,4583,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144930,1108270.00
10/10/2016 20:15,2,0.000,ALERT,211.48,298.77,59.959,1476144903,"274151322000083","219011344069620",0.00,21.30,0,296.66,302.37,0.0,0.0,0.000,831069.3,831069.3,4564,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144932,1108271.00
10/10/2016 20:15,2,0.000,ALERT,211.93,299.07,59.965,1476144903,"274151322000076","219011344069620",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,887467.5,887467.5,4569,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144934,1108272.00
10/10/2016 20:15,2,0.000,ALERT,212.61,301.77,59.970,1476144903,"201051344000868","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,571390.9,571390.9,4579,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144936,1108273.00
10/10/2016 20:15,2,0.000,ALERT,211.48,299.67,59.954,1476144903,"274151322000095","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,878497.2,878497.2,4574,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144937,1108274.00
10/10/2016 20:15,2,0.000,ALERT,212.61,301.17,59.970,1476144903,"201051344000988","219011344069620",0.00,20.30,0,296.66,302.68,0.0,0.0,0.000,545960.0,545960.0,4572,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144939,1108275.00
10/10/2016 20:15,2,0.000,ALERT,211.70,298.47,59.928,1476144903,"201051344001025","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,581361.8,581361.8,4569,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144941,1108276.00
10/10/2016 20:15,2,0.000,ALERT,212.61,301.17,59.991,1476144903,"201051344000458","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,578871.1,578871.1,4583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144943,1108277.00
10/10/2016 20:15,2,0.000,ALERT,213.06,300.87,59.938,1476144903,"201051344000853","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,578146.8,578146.8,4587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144945,1108278.00
10/10/2016 20:15,2,0.000,ALERT,212.16,299.07,59.965,1476144903,"201051344000685","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,580144.0,580144.0,4581,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144946,1108279.00
10/10/2016 20:15,2,0.000,ALERT,211.93,298.47,59.965,1476144903,"201051344000917","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,577047.3,577047.3,4574,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144948,1108280.00
10/10/2016 20:15,2,0.000,ALERT,212.16,299.37,59.965,1476144903,"201051344001145","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,582301.0,582301.0,4580,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144950,1108281.00
10/10/2016 20:15,2,0.000,ALERT,212.16,298.47,59.938,1476144903,"201051344000651","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,575556.3,575556.3,4570,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144952,1108282.00
10/10/2016 20:15,2,0.000,ALERT,211.03,298.77,59.944,1476144903,"274151322000088","219011344069620",0.00,21.30,0,296.06,301.77,0.0,0.0,0.000,799429.5,799429.5,4555,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144954,1108283.00
10/10/2016 20:15,2,0.000,ALERT,211.93,298.17,59.965,1476144903,"274151322000068","219011344069620",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,692264.1,692264.1,4651,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144955,1108284.00
10/10/2016 20:15,2,0.000,ALERT,211.70,299.07,59.970,1476144903,"201051344001135","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,571654.9,571654.9,4566,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144957,1108285.00
10/10/2016 20:15,2,0.000,ALERT,212.61,302.07,59.965,1476144903,"201051344000594","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,583325.3,583325.3,4575,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144959,1108286.00
10/10/2016 20:15,2,0.000,ALERT,211.93,298.77,59.944,1476144903,"201051344001203","219011344069620",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,579940.8,579940.8,4577,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144961,1108287.00
10/10/2016 20:15,2,0.000,ALERT,211.48,299.67,59.959,1476144903,"274151322000054","219011344069620",0.00,21.50,0,296.36,302.37,0.0,0.0,0.000,815787.4,815787.4,4553,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144962,1108288.00
10/10/2016 20:15,2,0.000,ALERT,212.83,301.17,59.970,1476144903,"201051344000867","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,570475.0,570475.0,4581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144964,1108289.00
10/10/2016 20:15,2,0.000,ALERT,211.93,299.07,59.975,1476144903,"201051344001093","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,576343.9,576343.9,4582,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144966,1108290.00
10/10/2016 20:15,2,0.000,ALERT,212.61,301.47,59.970,1476144903,"201051344000900","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,587374.0,587374.0,4588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144968,1108291.00
10/10/2016 20:15,2,0.000,ALERT,213.06,300.87,59.938,1476144903,"201051344000648","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,575844.8,575844.8,4576,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144970,1108292.00
10/10/2016 20:15,2,0.000,ALERT,212.61,301.77,59.959,1476144903,"201051344000569","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,587287.7,587287.7,4576,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144972,1108293.00
10/10/2016 20:15,2,0.000,ALERT,212.61,301.47,59.975,1476144903,"201051344000983","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,579955.8,579955.8,4585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144973,1108294.00
10/10/2016 20:15,2,0.000,ALERT,212.61,300.87,59.965,1476144903,"201051344001158","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,571222.5,571222.5,4579,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476144975,1108295.00
10/10/2016 20:15,2,0.000,ALERT,213.06,301.77,59.928,1476144903,"201051344000576","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,578823.3,578823.3,4590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144977,1108296.00
10/10/2016 20:15,2,0.000,ALERT,211.70,299.07,59.981,1476144903,"274151322000087","219011344069620",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,787663.2,787663.2,4603,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476144979,1108297.00
10/10/2016 20:30,2,0.000,ALERT,213.29,301.47,59.991,1476145803,"201051344000645","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,578287.4,578287.4,4586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145805,1108298.00
10/10/2016 20:30,2,0.000,ALERT,211.70,299.37,60.007,1476145803,"274151322000085","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,815098.7,815098.7,4555,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145807,1108299.00
10/10/2016 20:30,2,0.000,ALERT,213.06,301.17,59.981,1476145803,"201051344000633","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,569975.0,569975.0,4584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145809,1108300.00
