ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 20:30,2,0.000,ALERT,212.61,301.17,59.996,1476145803,"201051344000469","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,572672.1,572672.1,4586,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145811,1108301.00
10/10/2016 20:30,2,0.000,ALERT,211.70,299.37,60.002,1476145803,"201051344000646","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,572490.3,572490.3,4573,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145812,1108302.00
10/10/2016 20:30,2,0.000,ALERT,211.48,298.77,59.996,1476145803,"274151322000052","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,838762.2,838762.2,4562,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145814,1108303.00
10/10/2016 20:30,2,0.000,ALERT,211.93,299.97,60.002,1476145803,"201051344000585","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,582871.8,582871.8,4578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145816,1108304.00
10/10/2016 20:30,2,0.000,ALERT,211.70,299.97,59.986,1476145803,"201051344001230","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,575312.8,575312.8,4585,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145818,1108305.00
10/10/2016 20:30,2,0.000,ALERT,212.16,299.97,59.965,1476145803,"201051344000582","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,568088.1,568088.1,4574,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145820,1108306.00
10/10/2016 20:30,2,0.000,ALERT,211.48,299.37,60.012,1476145803,"201051344000955","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,582327.2,582327.2,4574,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145821,1108307.00
10/10/2016 20:30,2,0.000,ALERT,211.70,298.77,60.007,1476145803,"274151322000094","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,691633.8,691633.8,4649,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145823,1108308.00
10/10/2016 20:30,2,0.000,ALERT,212.61,302.07,60.012,1476145803,"201051344000579","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,587271.1,587271.1,4574,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145825,1108309.00
10/10/2016 20:30,2,0.000,ALERT,211.70,300.27,60.007,1476145803,"201051344000890","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,579571.2,579571.2,4573,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145827,1108310.00
10/10/2016 20:30,2,0.000,ALERT,211.93,299.67,59.986,1476145803,"201051344000438","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,581005.9,581005.9,4577,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145829,1108311.00
10/10/2016 20:30,2,0.000,ALERT,212.16,299.07,60.007,1476145803,"201051344000417","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,571774.8,571774.8,4585,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145830,1108312.00
10/10/2016 20:30,2,0.000,ALERT,211.70,299.37,60.018,1476145803,"274151322000083","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,831069.3,831069.3,4566,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145832,1108313.00
10/10/2016 20:30,2,0.000,ALERT,211.93,299.67,59.996,1476145803,"274151322000076","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,887467.5,887467.5,4571,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145834,1108314.00
10/10/2016 20:30,2,0.000,ALERT,212.38,301.77,60.007,1476145803,"201051344000868","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,571390.9,571390.9,4581,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145836,1108315.00
10/10/2016 20:30,2,0.000,ALERT,211.48,300.27,60.002,1476145803,"274151322000095","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,878497.2,878497.2,4576,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145838,1108316.00
10/10/2016 20:30,2,0.000,ALERT,212.38,301.17,60.002,1476145803,"201051344000988","219011344069620",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,545960.0,545960.0,4574,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145840,1108317.00
10/10/2016 20:30,2,0.000,ALERT,211.70,299.07,60.034,1476145803,"201051344001025","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,581361.8,581361.8,4571,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145841,1108318.00
10/10/2016 20:30,2,0.000,ALERT,212.38,301.47,59.996,1476145803,"201051344000458","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,578871.1,578871.1,4585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145843,1108319.00
10/10/2016 20:30,2,0.000,ALERT,213.06,301.47,60.002,1476145803,"201051344000853","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,578146.8,578146.8,4589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145845,1108320.00
10/10/2016 20:30,2,0.000,ALERT,212.16,299.67,60.023,1476145803,"201051344000685","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,580144.0,580144.0,4583,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145847,1108321.00
10/10/2016 20:30,2,0.000,ALERT,211.93,299.07,60.002,1476145803,"201051344000917","219011344069620",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,577047.3,577047.3,4576,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145848,1108322.00
10/10/2016 20:30,2,0.000,ALERT,212.16,299.97,60.002,1476145803,"201051344001145","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,582301.0,582301.0,4582,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145850,1108323.00
10/10/2016 20:30,2,0.000,ALERT,211.93,298.77,59.965,1476145803,"201051344000651","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,575556.3,575556.3,4572,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145852,1108324.00
10/10/2016 20:30,2,0.000,ALERT,211.25,299.07,59.959,1476145803,"274151322000088","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,799429.5,799429.5,4557,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145854,1108325.00
10/10/2016 20:30,2,0.000,ALERT,212.16,299.07,60.002,1476145803,"274151322000068","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,692264.1,692264.1,4653,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145856,1108326.00
10/10/2016 20:30,2,0.000,ALERT,211.70,299.67,60.034,1476145803,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,571654.9,571654.9,4568,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145857,1108327.00
10/10/2016 20:30,2,0.000,ALERT,212.38,302.37,60.039,1476145803,"201051344000594","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,583325.3,583325.3,4577,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145859,1108328.00
10/10/2016 20:30,2,0.000,ALERT,211.93,299.07,60.007,1476145803,"201051344001203","219011344069620",0.00,19.50,0,296.96,302.68,0.0,0.0,0.000,579940.8,579940.8,4579,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145861,1108329.00
10/10/2016 20:30,2,0.000,ALERT,211.48,299.97,59.996,1476145803,"274151322000054","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,815787.4,815787.4,4555,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145863,1108330.00
10/10/2016 20:30,2,0.000,ALERT,213.06,301.47,60.007,1476145803,"201051344000867","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,570475.0,570475.0,4583,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145865,1108331.00
10/10/2016 20:30,2,0.000,ALERT,211.93,299.97,60.023,1476145803,"201051344001093","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,576343.9,576343.9,4584,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145866,1108332.00
10/10/2016 20:30,2,0.000,ALERT,212.61,301.47,59.996,1476145803,"201051344000900","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,587374.0,587374.0,4590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145868,1108333.00
10/10/2016 20:30,2,0.000,ALERT,212.83,300.87,60.018,1476145803,"201051344000648","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,575844.8,575844.8,4578,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145870,1108334.00
10/10/2016 20:30,2,0.000,ALERT,212.83,302.07,60.002,1476145803,"201051344000569","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,587287.7,587287.7,4578,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145872,1108335.00
10/10/2016 20:30,2,0.000,ALERT,212.61,302.07,60.002,1476145803,"201051344000983","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,579955.8,579955.8,4587,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145874,1108336.00
10/10/2016 20:30,2,0.000,ALERT,212.83,301.47,60.028,1476145803,"201051344001158","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,571222.5,571222.5,4581,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145875,1108337.00
10/10/2016 20:30,2,0.000,ALERT,213.06,302.07,60.002,1476145803,"201051344000576","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,578823.3,578823.3,4592,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476145877,1108338.00
10/10/2016 20:30,2,0.000,ALERT,211.70,299.37,59.996,1476145803,"274151322000087","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,787663.2,787663.2,4605,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476145879,1108339.00
10/10/2016 20:45,2,0.000,ALERT,213.74,302.07,59.991,1476146704,"201051344000645","219011344069620",0.00,19.50,0,295.46,303.58,0.0,0.0,0.000,578287.4,578287.4,4588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146706,1108340.00
10/10/2016 20:45,2,0.000,ALERT,212.16,299.67,59.986,1476146704,"274151322000085","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,815098.7,815098.7,4557,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146708,1108341.00
10/10/2016 20:45,2,0.000,ALERT,213.74,302.07,59.970,1476146704,"201051344000633","219011344069620",0.00,18.70,0,293.66,302.98,0.0,0.0,0.000,569975.0,569975.0,4586,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146710,1108342.00
10/10/2016 20:45,2,0.000,ACTIVE_NO_POWER,213.06,301.77,59.986,1476146704,"201051344000469","219011344069620",0.00,18.30,0,294.56,303.28,0.0,0.0,0.000,572672.1,572672.1,4588,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476146712,1108343.00
10/10/2016 20:45,2,0.000,ALERT,211.93,299.97,59.986,1476146704,"201051344000646","219011344069620",0.00,19.00,0,293.36,305.08,0.0,0.0,0.000,572490.3,572490.3,4575,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146713,1108344.00
10/10/2016 20:45,2,0.000,ALERT,211.70,300.27,60.012,1476146704,"274151322000052","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,838762.2,838762.2,4564,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146715,1108345.00
10/10/2016 20:45,2,0.000,ALERT,212.38,300.27,59.986,1476146704,"201051344000585","219011344069620",0.00,19.30,0,293.66,305.38,0.0,0.0,0.000,582871.8,582871.8,4580,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146717,1108346.00
10/10/2016 20:45,2,0.000,ALERT,212.16,300.27,59.991,1476146704,"201051344001230","219011344069620",0.00,18.70,0,294.26,305.98,0.0,0.0,0.000,575312.8,575312.8,4587,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146719,1108347.00
10/10/2016 20:45,2,0.000,ALERT,212.38,300.57,59.991,1476146704,"201051344000582","219011344069620",0.00,19.00,0,294.86,305.98,0.0,0.0,0.000,568088.1,568088.1,4576,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146721,1108348.00
10/10/2016 20:45,2,0.000,ALERT,211.70,299.97,59.991,1476146704,"201051344000955","219011344069620",0.00,19.30,0,293.96,305.08,0.0,0.0,0.000,582327.2,582327.2,4576,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146722,1108349.00
10/10/2016 20:45,2,0.000,ALERT,211.93,298.77,59.959,1476146704,"274151322000094","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,691633.8,691633.8,4651,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146724,1108350.00
10/10/2016 20:45,2,0.000,ALERT,213.06,302.68,59.986,1476146704,"201051344000579","219011344069620",0.00,19.50,0,296.06,304.18,0.0,0.0,0.000,587271.1,587271.1,4576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146726,1108351.00
10/10/2016 20:45,2,0.000,ALERT,212.16,300.57,60.028,1476146704,"201051344000890","219011344069620",0.00,19.30,0,294.56,305.98,0.0,0.0,0.000,579571.2,579571.2,4575,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146728,1108352.00
10/10/2016 20:45,2,0.000,ALERT,212.38,299.97,59.981,1476146704,"201051344000438","219011344069620",0.00,18.70,0,294.56,305.08,0.0,0.0,0.000,581005.9,581005.9,4579,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146729,1108353.00
10/10/2016 20:45,2,0.000,ALERT,212.16,299.37,59.991,1476146704,"201051344000417","219011344069620",0.00,19.00,0,293.36,304.78,0.0,0.0,0.000,571774.8,571774.8,4587,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146731,1108354.00
10/10/2016 20:45,2,0.000,ALERT,211.70,300.27,59.991,1476146704,"274151322000083","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,831069.3,831069.3,4568,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146733,1108355.00
10/10/2016 20:45,2,0.000,ALERT,212.38,299.97,59.991,1476146704,"274151322000076","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,887467.5,887467.5,4573,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146735,1108356.00
10/10/2016 20:45,2,0.000,ALERT,213.06,302.98,60.012,1476146704,"201051344000868","219011344069620",0.00,19.00,0,296.36,304.48,0.0,0.0,0.000,571390.9,571390.9,4583,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146737,1108357.00
10/10/2016 20:45,2,0.000,ALERT,211.70,300.57,60.034,1476146704,"274151322000095","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,878497.2,878497.2,4578,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146739,1108358.00
10/10/2016 20:45,2,0.000,ALERT,212.83,301.77,59.991,1476146704,"201051344000988","219011344069620",0.00,19.30,0,293.36,303.28,0.0,0.0,0.000,545960.0,545960.0,4576,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146740,1108359.00
10/10/2016 20:45,2,0.000,ALERT,211.93,299.37,59.986,1476146704,"201051344001025","219011344069620",0.00,18.70,0,293.96,305.08,0.0,0.0,0.000,581361.8,581361.8,4573,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146742,1108360.00
10/10/2016 20:45,2,0.000,ALERT,213.06,302.37,60.002,1476146704,"201051344000458","219011344069620",0.00,19.80,0,296.06,304.48,0.0,0.0,0.000,578871.1,578871.1,4587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146744,1108361.00
10/10/2016 20:45,2,0.000,ALERT,213.74,302.07,59.991,1476146704,"201051344000853","219011344069620",0.00,19.00,0,295.76,303.88,0.0,0.0,0.000,578146.8,578146.8,4591,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146746,1108362.00
10/10/2016 20:45,2,0.000,ALERT,212.61,299.97,60.002,1476146704,"201051344000685","219011344069620",0.00,19.00,0,293.96,305.68,0.0,0.0,0.000,580144.0,580144.0,4585,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146748,1108363.00
10/10/2016 20:45,2,0.000,ALERT,212.38,299.67,60.002,1476146704,"201051344000917","219011344069620",0.00,19.80,0,292.76,304.78,0.0,0.0,0.000,577047.3,577047.3,4578,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146749,1108364.00
10/10/2016 20:45,2,0.000,ALERT,212.38,300.27,60.002,1476146704,"201051344001145","219011344069620",0.00,18.70,0,294.86,305.98,0.0,0.0,0.000,582301.0,582301.0,4584,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146751,1108365.00
10/10/2016 20:45,2,0.000,ALERT,212.38,299.37,60.007,1476146704,"201051344000651","219011344069620",0.00,18.30,0,293.36,304.48,0.0,0.0,0.000,575556.3,575556.3,4574,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146753,1108366.00
10/10/2016 20:45,2,0.000,ALERT,211.48,299.37,59.959,1476146704,"274151322000088","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,799429.5,799429.5,4559,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146755,1108367.00
10/10/2016 20:45,2,0.000,ALERT,212.61,298.77,60.002,1476146704,"274151322000068","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,692264.1,692264.1,4655,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146757,1108368.00
10/10/2016 20:45,2,0.000,ALERT,212.16,300.27,60.028,1476146704,"201051344001135","219011344069620",0.00,19.00,0,294.26,305.08,0.0,0.0,0.000,571654.9,571654.9,4570,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146758,1108369.00
10/10/2016 20:45,2,0.000,ALERT,212.83,302.98,60.002,1476146704,"201051344000594","219011344069620",0.00,19.30,0,295.46,304.18,0.0,0.0,0.000,583325.3,583325.3,4579,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146760,1108370.00
10/10/2016 20:45,2,0.000,ALERT,212.16,299.67,60.007,1476146704,"201051344001203","219011344069620",0.00,19.00,0,293.96,306.28,0.0,0.0,0.000,579940.8,579940.8,4581,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146762,1108371.00
10/10/2016 20:45,2,0.000,ALERT,211.70,299.97,59.996,1476146704,"274151322000054","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,815787.4,815787.4,4557,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146764,1108372.00
10/10/2016 20:45,2,0.000,ALERT,213.29,301.77,60.012,1476146704,"201051344000867","219011344069620",0.00,19.50,0,295.76,304.18,0.0,0.0,0.000,570475.0,570475.0,4585,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146765,1108373.00
10/10/2016 20:45,2,0.000,ALERT,212.16,299.97,59.991,1476146704,"201051344001093","219011344069620",0.00,19.50,0,293.96,305.08,0.0,0.0,0.000,576343.9,576343.9,4586,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146767,1108374.00
10/10/2016 20:45,2,0.000,ALERT,213.06,302.37,59.981,1476146704,"201051344000900","219011344069620",0.00,19.00,0,295.16,303.58,0.0,0.0,0.000,587374.0,587374.0,4592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146769,1108375.00
10/10/2016 20:45,2,0.000,ALERT,213.06,301.17,59.986,1476146704,"201051344000648","219011344069620",0.00,18.70,0,295.46,303.88,0.0,0.0,0.000,575844.8,575844.8,4580,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476146771,1108376.00
10/10/2016 20:45,2,0.000,ALERT,213.06,302.68,59.975,1476146704,"201051344000569","219011344069620",0.00,19.30,0,296.36,304.48,0.0,0.0,0.000,587287.7,587287.7,4580,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146773,1108377.00
10/10/2016 20:45,2,0.000,ALERT,212.83,302.07,59.938,1476146704,"201051344000983","219011344069620",0.00,19.30,0,296.36,304.18,0.0,0.0,0.000,579955.8,579955.8,4589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146775,1108378.00
10/10/2016 20:45,2,0.000,ALERT,212.83,301.17,59.975,1476146704,"201051344001158","219011344069620",0.00,18.70,0,294.86,302.98,0.0,0.0,0.000,571222.5,571222.5,4583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146777,1108379.00
10/10/2016 20:45,2,0.000,ALERT,213.51,302.37,60.012,1476146704,"201051344000576","219011344069620",0.00,19.00,0,295.76,303.88,0.0,0.0,0.000,578823.3,578823.3,4594,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146778,1108380.00
10/10/2016 20:45,2,0.000,ALERT,212.16,299.67,59.970,1476146704,"274151322000087","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,787663.2,787663.2,4607,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476146780,1108381.00
10/10/2016 21:00,2,0.000,ALERT,213.74,302.37,59.981,1476147603,"201051344000645","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,578287.4,578287.4,4590,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147605,1108382.00
10/10/2016 21:00,2,0.000,ALERT,212.16,299.97,59.981,1476147603,"274151322000085","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,815098.7,815098.7,4559,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147606,1108383.00
10/10/2016 21:00,2,0.000,ALERT,213.74,302.07,59.981,1476147603,"201051344000633","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,569975.0,569975.0,4588,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147608,1108384.00
10/10/2016 21:00,2,0.000,ALERT,213.29,302.37,59.959,1476147603,"201051344000469","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,572672.1,572672.1,4589,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147610,1108385.00
10/10/2016 21:00,2,0.000,ALERT,211.93,300.27,59.970,1476147603,"201051344000646","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,572490.3,572490.3,4577,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147612,1108386.00
10/10/2016 21:00,2,0.000,ALERT,211.93,300.57,59.975,1476147603,"274151322000052","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,838762.2,838762.2,4566,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147614,1108387.00
10/10/2016 21:00,2,0.000,ALERT,212.16,300.57,59.970,1476147603,"201051344000585","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,582871.8,582871.8,4582,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147615,1108388.00
10/10/2016 21:00,2,0.000,ALERT,211.93,300.87,59.959,1476147603,"201051344001230","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,575312.8,575312.8,4589,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147617,1108389.00
10/10/2016 21:00,2,0.000,ALERT,212.61,301.47,59.975,1476147603,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,568088.1,568088.1,4578,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147619,1108390.00
10/10/2016 21:00,2,0.000,ALERT,211.70,300.57,59.986,1476147603,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,582327.2,582327.2,4578,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476147621,1108391.00
10/10/2016 21:00,2,0.000,ALERT,212.16,299.07,59.954,1476147603,"274151322000094","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,691633.8,691633.8,4653,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147623,1108392.00
10/10/2016 21:00,2,0.000,ALERT,213.29,302.68,59.975,1476147603,"201051344000579","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,587271.1,587271.1,4578,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147624,1108393.00
10/10/2016 21:00,2,0.000,ALERT,211.93,300.87,60.007,1476147603,"201051344000890","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,579571.2,579571.2,4577,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147626,1108394.00
10/10/2016 21:00,2,0.000,ALERT,212.16,299.97,59.970,1476147603,"201051344000438","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,581005.9,581005.9,4581,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147628,1108395.00
10/10/2016 21:00,2,0.000,ALERT,212.16,299.67,59.959,1476147603,"201051344000417","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,571774.8,571774.8,4589,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476147630,1108396.00
10/10/2016 21:00,2,0.000,ALERT,211.93,300.27,59.959,1476147603,"274151322000083","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,831069.3,831069.3,4570,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476147632,1108397.00
10/10/2016 21:00,2,0.000,ALERT,212.38,299.37,59.954,1476147603,"274151322000076","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,887467.5,887467.5,4575,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147634,1108398.00
10/10/2016 21:00,2,0.000,ALERT,213.06,302.98,59.996,1476147603,"201051344000868","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,571390.9,571390.9,4585,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147635,1108399.00
10/10/2016 21:00,2,0.000,ALERT,211.70,300.87,59.965,1476147603,"274151322000095","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,878497.2,878497.2,4580,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147637,1108400.00
10/10/2016 21:00,2,0.000,ALERT,213.29,302.37,59.933,1476147603,"201051344000988","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,545960.0,545960.0,4578,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476147639,1108401.00
10/10/2016 21:00,2,0.000,ALERT,211.93,299.37,59.965,1476147603,"201051344001025","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,581361.8,581361.8,4575,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147641,1108402.00
10/10/2016 21:00,2,0.000,ALERT,213.29,302.68,59.965,1476147603,"201051344000458","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,578871.1,578871.1,4589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147642,1108403.00
10/10/2016 21:00,2,0.000,ALERT,213.96,302.68,59.965,1476147603,"201051344000853","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,578146.8,578146.8,4593,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476147644,1108404.00
10/10/2016 21:00,2,0.000,ALERT,212.38,300.57,59.965,1476147603,"201051344000685","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,580144.0,580144.0,4587,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147646,1108405.00
10/10/2016 21:00,2,0.000,ALERT,212.16,299.97,59.959,1476147603,"201051344000917","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,577047.3,577047.3,4580,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147648,1108406.00
10/10/2016 21:00,2,0.000,ALERT,212.16,300.57,60.007,1476147603,"201051344001145","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,582301.0,582301.0,4586,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147650,1108407.00
10/10/2016 21:00,2,0.000,ALERT,211.93,299.37,59.970,1476147603,"201051344000651","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,575556.3,575556.3,4576,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147652,1108408.00
10/10/2016 21:00,2,0.000,ALERT,211.25,299.67,59.965,1476147603,"274151322000088","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,799429.5,799429.5,4561,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476147653,1108409.00
10/10/2016 21:00,2,0.000,ALERT,212.38,299.07,59.991,1476147603,"274151322000068","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,692264.1,692264.1,4657,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147655,1108410.00
10/10/2016 21:00,2,0.000,ALERT,211.70,299.97,59.970,1476147603,"201051344001135","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,571654.9,571654.9,4572,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147657,1108411.00
10/10/2016 21:00,2,0.000,ALERT,213.06,303.58,59.991,1476147603,"201051344000594","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,583325.3,583325.3,4581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147659,1108412.00
10/10/2016 21:00,2,0.000,ALERT,212.16,299.97,59.970,1476147603,"201051344001203","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,579940.8,579940.8,4583,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147661,1108413.00
10/10/2016 21:00,2,0.000,ALERT,211.70,299.67,59.970,1476147603,"274151322000054","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,815787.4,815787.4,4559,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147663,1108414.00
10/10/2016 21:00,2,0.000,ALERT,213.51,302.37,59.975,1476147603,"201051344000867","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,570475.0,570475.0,4587,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476147664,1108415.00
10/10/2016 21:00,2,0.000,ALERT,211.93,299.97,59.975,1476147603,"201051344001093","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,576343.9,576343.9,4588,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147666,1108416.00
10/10/2016 21:00,2,0.000,ALERT,213.06,302.68,59.970,1476147603,"201051344000900","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,587374.0,587374.0,4594,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147668,1108417.00
10/10/2016 21:00,2,0.000,ALERT,213.51,302.07,60.012,1476147603,"201051344000648","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,575844.8,575844.8,4582,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147670,1108418.00
10/10/2016 21:00,2,0.000,ALERT,213.29,302.98,60.007,1476147603,"201051344000569","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,587287.7,587287.7,4582,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147672,1108419.00
10/10/2016 21:00,2,0.000,ALERT,213.29,302.68,59.996,1476147603,"201051344000983","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,579955.8,579955.8,4591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147673,1108420.00
10/10/2016 21:00,2,0.000,ALERT,213.29,302.07,59.970,1476147603,"201051344001158","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,571222.5,571222.5,4585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147675,1108421.00
10/10/2016 21:00,2,0.000,ALERT,213.74,302.98,59.970,1476147603,"201051344000576","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,578823.3,578823.3,4596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476147677,1108422.00
10/10/2016 21:00,2,0.000,ALERT,212.16,299.67,59.970,1476147603,"274151322000087","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,787663.2,787663.2,4609,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476147679,1108423.00
10/10/2016 21:15,2,0.000,ALERT,213.96,302.68,60.002,1476148503,"201051344000645","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,578287.4,578287.4,4592,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148505,1108424.00
10/10/2016 21:15,2,0.000,ALERT,212.83,300.57,59.996,1476148503,"274151322000085","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,815098.7,815098.7,4561,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148506,1108425.00
10/10/2016 21:15,2,0.000,ALERT,214.19,302.68,59.996,1476148503,"201051344000633","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,569975.0,569975.0,4590,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148508,1108426.00
10/10/2016 21:15,2,0.000,ALERT,213.51,302.68,59.991,1476148503,"201051344000469","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,572672.1,572672.1,4591,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148510,1108427.00
10/10/2016 21:15,2,0.000,ALERT,212.16,300.27,59.991,1476148503,"201051344000646","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,572490.3,572490.3,4579,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148512,1108428.00
10/10/2016 21:15,2,0.000,ALERT,212.16,301.17,59.986,1476148503,"274151322000052","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,838762.2,838762.2,4568,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148514,1108429.00
10/10/2016 21:15,2,0.000,ALERT,212.83,300.57,60.028,1476148503,"201051344000585","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,582871.8,582871.8,4584,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148515,1108430.00
10/10/2016 21:15,2,0.000,ALERT,212.38,300.57,59.959,1476148503,"201051344001230","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,575312.8,575312.8,4591,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148517,1108431.00
10/10/2016 21:15,2,0.000,ALERT,212.83,300.87,59.986,1476148503,"201051344000582","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,568088.1,568088.1,4580,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148519,1108432.00
10/10/2016 21:15,2,0.000,ALERT,212.16,300.27,60.018,1476148503,"201051344000955","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,582327.2,582327.2,4580,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148521,1108433.00
10/10/2016 21:15,2,0.000,ALERT,212.61,300.27,59.981,1476148503,"274151322000094","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,691633.8,691633.8,4655,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148523,1108434.00
10/10/2016 21:15,2,0.000,ALERT,213.74,303.58,59.970,1476148503,"201051344000579","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,587271.1,587271.1,4580,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148525,1108435.00
10/10/2016 21:15,2,0.000,ALERT,212.61,300.87,59.970,1476148503,"201051344000890","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,579571.2,579571.2,4579,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148526,1108436.00
10/10/2016 21:15,2,0.000,ALERT,212.83,300.57,59.981,1476148503,"201051344000438","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,581005.9,581005.9,4583,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148528,1108437.00
10/10/2016 21:15,2,0.000,ALERT,212.83,299.97,59.981,1476148503,"201051344000417","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,571774.8,571774.8,4591,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148530,1108438.00
10/10/2016 21:15,2,0.000,ALERT,212.61,301.47,59.975,1476148503,"274151322000083","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,831069.3,831069.3,4572,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148532,1108439.00
10/10/2016 21:15,2,0.000,ALERT,213.06,300.57,59.975,1476148503,"274151322000076","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,887467.5,887467.5,4577,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148534,1108440.00
10/10/2016 21:15,2,0.000,ALERT,213.51,303.58,59.965,1476148503,"201051344000868","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,571390.9,571390.9,4587,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148535,1108441.00
10/10/2016 21:15,2,0.000,ALERT,212.61,301.77,59.975,1476148503,"274151322000095","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,878497.2,878497.2,4582,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148537,1108442.00
10/10/2016 21:15,2,0.000,ALERT,213.51,302.98,59.986,1476148503,"201051344000988","219011344069620",0.00,18.70,0,298.17,304.18,0.0,0.0,0.000,545960.0,545960.0,4580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148539,1108443.00
10/10/2016 21:15,2,0.000,ALERT,212.38,299.67,60.023,1476148503,"201051344001025","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,581361.8,581361.8,4577,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148541,1108444.00
10/10/2016 21:15,2,0.000,ALERT,213.51,302.98,59.981,1476148503,"201051344000458","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,578871.1,578871.1,4591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148543,1108445.00
