ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/10/2016 21:15,2,0.000,ALERT,214.19,302.98,59.981,1476148503,"201051344000853","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,578146.8,578146.8,4595,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148544,1108446.00
10/10/2016 21:15,2,0.000,ALERT,213.06,300.87,59.986,1476148503,"201051344000685","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,580144.0,580144.0,4589,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148546,1108447.00
10/10/2016 21:15,2,0.000,ALERT,212.83,299.97,59.986,1476148503,"201051344000917","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,577047.3,577047.3,4582,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148548,1108448.00
10/10/2016 21:15,2,0.000,ALERT,212.83,300.87,59.981,1476148503,"201051344001145","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,582301.0,582301.0,4588,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148550,1108449.00
10/10/2016 21:15,2,0.000,ALERT,212.83,299.67,59.986,1476148503,"201051344000651","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,575556.3,575556.3,4578,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148552,1108450.00
10/10/2016 21:15,2,0.000,ALERT,212.16,301.17,59.986,1476148503,"274151322000088","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,799429.5,799429.5,4563,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148553,1108451.00
10/10/2016 21:15,2,0.000,ALERT,213.29,299.97,59.981,1476148503,"274151322000068","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,692264.1,692264.1,4659,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148555,1108452.00
10/10/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1476148503,"201051344001135","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,571654.9,571654.9,4574,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148557,1108453.00
10/10/2016 21:15,2,0.000,ALERT,213.29,303.58,59.986,1476148503,"201051344000594","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,583325.3,583325.3,4583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148559,1108454.00
10/10/2016 21:15,2,0.000,ALERT,212.83,300.27,60.028,1476148503,"201051344001203","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,579940.8,579940.8,4585,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148560,1108455.00
10/10/2016 21:15,2,0.000,ALERT,212.38,300.57,59.981,1476148503,"274151322000054","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,815787.4,815787.4,4561,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148562,1108456.00
10/10/2016 21:15,2,0.000,ALERT,213.96,302.68,59.938,1476148503,"201051344000867","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,570475.0,570475.0,4589,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148564,1108457.00
10/10/2016 21:15,2,0.000,ALERT,212.83,300.57,59.986,1476148503,"201051344001093","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,576343.9,576343.9,4590,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148566,1108458.00
10/10/2016 21:15,2,0.000,ALERT,213.51,302.68,59.991,1476148503,"201051344000900","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,587374.0,587374.0,4596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148568,1108459.00
10/10/2016 21:15,2,0.000,ALERT,213.74,301.77,59.981,1476148503,"201051344000648","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,575844.8,575844.8,4584,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148570,1108460.00
10/10/2016 21:15,2,0.000,ALERT,213.51,302.98,60.002,1476148503,"201051344000569","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,587287.7,587287.7,4584,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148571,1108461.00
10/10/2016 21:15,2,0.000,ALERT,213.51,302.98,59.944,1476148503,"201051344000983","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,579955.8,579955.8,4593,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148573,1108462.00
10/10/2016 21:15,2,0.000,ALERT,213.51,302.37,59.981,1476148503,"201051344001158","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,571222.5,571222.5,4587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476148575,1108463.00
10/10/2016 21:15,2,0.000,ALERT,213.96,303.28,59.986,1476148503,"201051344000576","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,578823.3,578823.3,4598,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148577,1108464.00
10/10/2016 21:15,2,0.000,ALERT,212.61,300.27,59.975,1476148503,"274151322000087","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,787663.2,787663.2,4611,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476148579,1108465.00
10/10/2016 21:30,2,0.000,ALERT,213.96,302.98,59.975,1476149403,"201051344000645","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,578287.4,578287.4,4594,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476149405,1108466.00
10/10/2016 21:30,2,0.000,ALERT,212.61,301.47,59.970,1476149403,"274151322000085","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,815098.7,815098.7,4563,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149407,1108467.00
10/10/2016 21:30,2,0.000,ALERT,214.19,302.98,59.981,1476149403,"201051344000633","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,569975.0,569975.0,4592,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149409,1108468.00
10/10/2016 21:30,2,0.000,ALERT,213.74,302.98,59.981,1476149403,"201051344000469","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,572672.1,572672.1,4593,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149411,1108469.00
10/10/2016 21:30,2,0.000,ALERT,212.38,300.57,60.018,1476149403,"201051344000646","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,572490.3,572490.3,4581,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149412,1108470.00
10/10/2016 21:30,2,0.000,ALERT,212.38,301.17,60.002,1476149403,"274151322000052","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,838762.2,838762.2,4570,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149414,1108471.00
10/10/2016 21:30,2,0.000,ALERT,212.83,301.17,59.975,1476149403,"201051344000585","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,582871.8,582871.8,4586,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149416,1108472.00
10/10/2016 21:30,2,0.000,ALERT,212.83,301.47,59.954,1476149403,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,575312.8,575312.8,4593,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476149418,1108473.00
10/10/2016 21:30,2,0.000,ALERT,213.06,301.47,59.975,1476149403,"201051344000582","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,568088.1,568088.1,4582,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476149420,1108474.00
10/10/2016 21:30,2,0.000,ALERT,212.38,300.87,59.986,1476149403,"201051344000955","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,582327.2,582327.2,4582,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149421,1108475.00
10/10/2016 21:30,2,0.000,ALERT,212.61,300.27,59.959,1476149403,"274151322000094","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,691633.8,691633.8,4657,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149423,1108476.00
10/10/2016 21:30,2,0.000,ALERT,213.51,303.58,59.938,1476149403,"201051344000579","219011344069620",0.00,18.30,0,301.77,305.68,0.0,0.0,0.000,587271.1,587271.1,4582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149425,1108477.00
10/10/2016 21:30,2,0.000,ALERT,212.61,301.17,59.991,1476149403,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,579571.2,579571.2,4581,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149427,1108478.00
10/10/2016 21:30,2,0.000,ALERT,212.83,300.57,59.981,1476149403,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,581005.9,581005.9,4585,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476149429,1108479.00
10/10/2016 21:30,2,0.000,ALERT,212.83,299.97,59.991,1476149403,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,571774.8,571774.8,4593,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149431,1108480.00
10/10/2016 21:30,2,0.000,ALERT,212.61,301.17,59.986,1476149403,"274151322000083","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,831069.3,831069.3,4574,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476149432,1108481.00
10/10/2016 21:30,2,0.000,ALERT,213.06,300.87,59.986,1476149403,"274151322000076","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,887467.5,887467.5,4579,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149434,1108482.00
10/10/2016 21:30,2,0.000,ALERT,213.51,303.88,59.991,1476149403,"201051344000868","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,571390.9,571390.9,4589,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149436,1108483.00
10/10/2016 21:30,2,0.000,ALERT,212.38,302.07,59.986,1476149403,"274151322000095","219011344069620",0.00,18.00,0,300.27,302.98,0.0,0.0,0.000,878497.2,878497.2,4584,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149438,1108484.00
10/10/2016 21:30,2,0.000,ALERT,213.51,302.98,59.959,1476149403,"201051344000988","219011344069620",0.00,18.00,0,298.47,304.48,0.0,0.0,0.000,545960.0,545960.0,4582,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149440,1108485.00
10/10/2016 21:30,2,0.000,ALERT,212.83,300.27,59.986,1476149403,"201051344001025","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,581361.8,581361.8,4579,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149442,1108486.00
10/10/2016 21:30,2,0.000,ALERT,213.74,303.58,59.986,1476149403,"201051344000458","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,578871.1,578871.1,4593,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476149443,1108487.00
10/10/2016 21:30,2,0.000,ALERT,214.19,303.28,59.986,1476149403,"201051344000853","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,578146.8,578146.8,4597,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149445,1108488.00
10/10/2016 21:30,2,0.000,ALERT,213.29,300.87,59.991,1476149403,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,580144.0,580144.0,4591,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476149447,1108489.00
10/10/2016 21:30,2,0.000,ALERT,213.06,300.27,59.991,1476149403,"201051344000917","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,577047.3,577047.3,4584,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149449,1108490.00
10/10/2016 21:30,2,0.000,ALERT,213.06,301.17,59.970,1476149403,"201051344001145","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,582301.0,582301.0,4590,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149450,1108491.00
10/10/2016 21:30,2,0.000,ALERT,213.06,300.27,59.981,1476149403,"201051344000651","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,575556.3,575556.3,4580,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149452,1108492.00
10/10/2016 21:30,2,0.000,ALERT,212.16,300.87,59.981,1476149403,"274151322000088","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,799429.5,799429.5,4565,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149454,1108493.00
10/10/2016 21:30,2,0.000,ALERT,213.29,300.57,59.986,1476149403,"274151322000068","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,692264.1,692264.1,4661,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149456,1108494.00
10/10/2016 21:30,2,0.000,ALERT,212.61,300.87,59.986,1476149403,"201051344001135","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,571654.9,571654.9,4576,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476149458,1108495.00
10/10/2016 21:30,2,0.000,ALERT,213.51,303.88,59.949,1476149403,"201051344000594","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,583325.3,583325.3,4585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149460,1108496.00
10/10/2016 21:30,2,0.000,ALERT,212.83,300.57,59.975,1476149403,"201051344001203","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,579940.8,579940.8,4587,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149462,1108497.00
10/10/2016 21:30,2,0.000,ALERT,212.61,301.47,59.996,1476149403,"274151322000054","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,815787.4,815787.4,4563,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149464,1108498.00
10/10/2016 21:30,2,0.000,ALERT,213.96,302.68,59.981,1476149403,"201051344000867","219011344069620",0.00,18.30,0,300.27,305.38,0.0,0.0,0.000,570475.0,570475.0,4591,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476149466,1108499.00
10/10/2016 21:30,2,0.000,ALERT,212.83,300.57,59.981,1476149403,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,576343.9,576343.9,4592,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149467,1108500.00
10/10/2016 21:30,2,0.000,ALERT,213.74,303.28,59.965,1476149403,"201051344000900","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,587374.0,587374.0,4598,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149469,1108501.00
10/10/2016 21:30,2,0.000,ALERT,213.96,302.68,59.981,1476149403,"201051344000648","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,575844.8,575844.8,4586,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149471,1108502.00
10/10/2016 21:30,2,0.000,ALERT,213.74,303.58,59.981,1476149403,"201051344000569","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,587287.7,587287.7,4586,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149473,1108503.00
10/10/2016 21:30,2,0.000,ALERT,213.74,303.28,59.975,1476149403,"201051344000983","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,579955.8,579955.8,4595,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149475,1108504.00
10/10/2016 21:30,2,0.000,ALERT,213.74,302.98,59.975,1476149403,"201051344001158","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,571222.5,571222.5,4589,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149476,1108505.00
10/10/2016 21:30,2,0.000,ALERT,214.19,303.58,59.996,1476149403,"201051344000576","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,578823.3,578823.3,4600,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149478,1108506.00
10/10/2016 21:30,2,0.000,ALERT,212.83,300.87,59.954,1476149403,"274151322000087","219011344069620",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,787663.2,787663.2,4613,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476149480,1108507.00
10/10/2016 21:45,2,0.000,ALERT,213.74,302.68,60.007,1476150303,"201051344000645","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,578287.4,578287.4,4596,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150305,1108508.00
10/10/2016 21:45,2,0.000,ALERT,212.38,301.17,59.991,1476150303,"274151322000085","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,815098.7,815098.7,4565,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150307,1108509.00
10/10/2016 21:45,2,0.000,ALERT,213.96,302.68,59.986,1476150303,"201051344000633","219011344069620",0.00,17.30,0,299.07,304.48,0.0,0.0,0.000,569975.0,569975.0,4594,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150309,1108510.00
10/10/2016 21:45,2,0.000,ALERT,213.51,302.37,59.975,1476150303,"201051344000469","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,572672.1,572672.1,4595,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150311,1108511.00
10/10/2016 21:45,2,0.000,ALERT,212.61,300.87,59.991,1476150303,"201051344000646","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,572490.3,572490.3,4583,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150312,1108512.00
10/10/2016 21:45,2,0.000,ALERT,211.93,301.17,59.996,1476150303,"274151322000052","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,838762.2,838762.2,4572,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150314,1108513.00
10/10/2016 21:45,2,0.000,ALERT,213.06,301.47,59.996,1476150303,"201051344000585","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,582871.8,582871.8,4588,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150316,1108514.00
10/10/2016 21:45,2,0.000,ALERT,212.61,301.47,60.002,1476150303,"201051344001230","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,575312.8,575312.8,4595,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150318,1108515.00
10/10/2016 21:45,2,0.000,ALERT,213.29,301.77,59.996,1476150303,"201051344000582","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,568088.1,568088.1,4584,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150320,1108516.00
10/10/2016 21:45,2,0.000,ALERT,212.38,301.17,59.996,1476150303,"201051344000955","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,582327.2,582327.2,4584,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150322,1108517.00
10/10/2016 21:45,2,0.000,ALERT,212.38,299.97,59.996,1476150303,"274151322000094","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,691633.8,691633.8,4659,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150323,1108518.00
10/10/2016 21:45,2,0.000,ALERT,213.51,303.58,60.012,1476150303,"201051344000579","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,587271.1,587271.1,4584,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150325,1108519.00
10/10/2016 21:45,2,0.000,ALERT,212.83,301.77,60.002,1476150303,"201051344000890","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,579571.2,579571.2,4583,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150327,1108520.00
10/10/2016 21:45,2,0.000,ALERT,213.06,301.17,60.007,1476150303,"201051344000438","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,581005.9,581005.9,4587,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150329,1108521.00
10/10/2016 21:45,2,0.000,ALERT,213.06,300.87,60.012,1476150303,"201051344000417","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,571774.8,571774.8,4595,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150330,1108522.00
10/10/2016 21:45,2,0.000,ALERT,212.38,300.57,60.012,1476150303,"274151322000083","219011344069620",0.00,18.00,0,298.77,304.48,0.0,0.0,0.000,831069.3,831069.3,4576,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150332,1108523.00
10/10/2016 21:45,2,0.000,ALERT,212.61,300.57,59.991,1476150303,"274151322000076","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,887467.5,887467.5,4581,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150334,1108524.00
10/10/2016 21:45,2,0.000,ALERT,213.51,303.58,60.007,1476150303,"201051344000868","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,571390.9,571390.9,4591,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150336,1108525.00
10/10/2016 21:45,2,0.000,ALERT,212.16,301.77,60.007,1476150303,"274151322000095","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,878497.2,878497.2,4586,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150338,1108526.00
10/10/2016 21:45,2,0.000,ALERT,213.51,302.68,60.039,1476150303,"201051344000988","219011344069620",0.00,17.80,0,298.17,304.78,0.0,0.0,0.000,545960.0,545960.0,4584,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150340,1108527.00
10/10/2016 21:45,2,0.000,ALERT,212.83,300.57,60.007,1476150303,"201051344001025","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,581361.8,581361.8,4581,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150341,1108528.00
10/10/2016 21:45,2,0.000,ALERT,213.51,302.98,60.007,1476150303,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,578871.1,578871.1,4595,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150343,1108529.00
10/10/2016 21:45,2,0.000,ALERT,214.19,302.98,60.012,1476150303,"201051344000853","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,578146.8,578146.8,4599,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150345,1108530.00
10/10/2016 21:45,2,0.000,ALERT,213.29,301.47,60.039,1476150303,"201051344000685","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,580144.0,580144.0,4593,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150347,1108531.00
10/10/2016 21:45,2,0.000,ALERT,213.06,300.87,60.007,1476150303,"201051344000917","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,577047.3,577047.3,4586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150349,1108532.00
10/10/2016 21:45,2,0.000,ALERT,213.29,301.77,60.012,1476150303,"201051344001145","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,582301.0,582301.0,4592,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150351,1108533.00
10/10/2016 21:45,2,0.000,ALERT,213.29,300.57,60.007,1476150303,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,575556.3,575556.3,4582,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150352,1108534.00
10/10/2016 21:45,2,0.000,ALERT,211.70,300.27,59.986,1476150303,"274151322000088","219011344069620",0.00,18.30,0,298.47,303.88,0.0,0.0,0.000,799429.5,799429.5,4567,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150354,1108535.00
10/10/2016 21:45,2,0.000,ALERT,212.83,300.27,59.996,1476150303,"274151322000068","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,692264.1,692264.1,4663,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150356,1108536.00
10/10/2016 21:45,2,0.000,ALERT,212.61,301.17,60.002,1476150303,"201051344001135","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,571654.9,571654.9,4578,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150358,1108537.00
10/10/2016 21:45,2,0.000,ALERT,213.29,303.58,60.002,1476150303,"201051344000594","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,583325.3,583325.3,4587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150359,1108538.00
10/10/2016 21:45,2,0.000,ALERT,213.06,301.17,59.996,1476150303,"201051344001203","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,579940.8,579940.8,4589,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150361,1108539.00
10/10/2016 21:45,2,0.000,ALERT,212.16,300.57,59.996,1476150303,"274151322000054","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,815787.4,815787.4,4565,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150363,1108540.00
10/10/2016 21:45,2,0.000,ALERT,213.74,302.68,60.034,1476150303,"201051344000867","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,570475.0,570475.0,4593,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150365,1108541.00
10/10/2016 21:45,2,0.000,ALERT,213.06,301.47,59.996,1476150303,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,576343.9,576343.9,4594,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150367,1108542.00
10/10/2016 21:45,2,0.000,ALERT,213.29,302.98,60.007,1476150303,"201051344000900","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,587374.0,587374.0,4600,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150369,1108543.00
10/10/2016 21:45,2,0.000,ALERT,213.74,302.37,60.034,1476150303,"201051344000648","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,575844.8,575844.8,4588,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150371,1108544.00
10/10/2016 21:45,2,0.000,ALERT,213.51,303.28,60.012,1476150303,"201051344000569","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,587287.7,587287.7,4588,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150372,1108545.00
10/10/2016 21:45,2,0.000,ALERT,213.51,303.28,59.996,1476150303,"201051344000983","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,579955.8,579955.8,4597,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150374,1108546.00
10/10/2016 21:45,2,0.000,ALERT,213.74,302.68,59.996,1476150303,"201051344001158","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,571222.5,571222.5,4591,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150376,1108547.00
10/10/2016 21:45,2,0.000,ALERT,213.96,302.98,59.996,1476150303,"201051344000576","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,578823.3,578823.3,4602,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476150378,1108548.00
10/10/2016 21:45,2,0.000,ALERT,212.61,299.97,59.996,1476150303,"274151322000087","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,787663.2,787663.2,4615,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476150380,1108549.00
